Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,904.0,131.0,5.5,26.0,921.0,964.41,721.35
2016,3,23,12,45,906.0,129.0,5.35,26.5,920.0,990.65,736.52
2016,3,23,13,0,908.0,127.0,5.2,27.0,919.0,1013.33,749.16
2016,3,23,13,15,905.5,126.5,5.05,27.0,908.0,1029.46,758.89
2016,3,23,13,30,903.0,126.0,4.9,27.0,897.0,1041.72,766.11
2016,3,23,13,45,900.0,124.0,4.8,27.0,878.0,1047.99,769.89
2016,3,23,14,0,897.0,122.0,4.7,27.0,859.0,1050.28,771.22
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,1045.08,767.78
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,1035.98,762.36
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,1025.6,756.25
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,1000.6,740.58
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,971.49,723.75
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,939.21,704.75
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,899.46,679.44
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,857.21,652.24
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,809.76,621.44
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,756.35,585.92
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,693.05,541.66
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,630.08,496.69
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,552.64,440.78
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,478.16,383.8
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,383.5,308.11
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,296.55,235.42
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,165.09,123.97
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.77,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,11.23,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,22.52,13.51
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,30.21,21.42
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,37.64,28.51
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,45.27,35.58
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,49.34,39.22
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,56.43,45.45
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,116.47,63.96
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,178.32,108.25
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,249.04,168.59
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,315.0,228.79
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,382.42,290.54
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,448.37,350.11
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,514.62,408.22
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,577.84,462.1
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,640.19,513.46
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,699.48,560.91
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,756.89,605.5
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,810.03,645.18
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,860.67,681.44
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,905.82,712.18
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,947.75,740.24
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,984.77,765.7
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,1018.2,788.47
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,1046.46,806.3
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,1070.78,821.33
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,1088.05,832.73
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,1101.08,841.32
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,1108.28,844.79
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,1111.15,845.47
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,1107.17,842.89
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,1098.93,837.61
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,1081.07,825.92
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,1059.28,811.74
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,1031.51,794.69
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,1000.22,775.22
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,961.64,749.11
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,920.17,720.93
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,877.93,692.27
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,825.1,656.41
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,760.92,610.31
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,696.49,563.12
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,619.64,506.27
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,544.93,448.07
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,455.6,374.29
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,369.27,299.71
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,252.58,196.67
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,140.88,20.29
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,52.52,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,12.47,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,25.1,16.04
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,33.09,24.17
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,40.82,31.52
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,45.21,35.54
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,49.45,39.22
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,62.41,50.55
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,121.3,67.66
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,183.06,111.74
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,247.64,165.84
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,312.11,222.85
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,378.16,281.07
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,445.21,338.84
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,508.7,391.97
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,570.22,441.52
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,630.96,488.57
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,687.04,530.46
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,741.16,569.43
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,792.45,605.76
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,841.41,638.25
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,884.37,665.38
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,924.16,690.09
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,959.56,712.12
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,991.56,731.82
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,1015.39,746.66
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,1035.31,759.07
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,1050.7,770.14
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,1062.1,778.82
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,1065.53,782.5
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,1064.91,783.78
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,1058.12,780.76
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,1047.38,775.34
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,1041.0,773.39
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,1019.44,761.43
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,989.83,745.23
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,956.97,726.73
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,915.04,700.41
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,870.71,672.14
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,817.76,637.51
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,768.5,604.97
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,703.33,559.13
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,638.59,512.57
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,561.18,456.35
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,486.7,398.84
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,394.88,323.99
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,310.18,251.77
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,204.09,158.57
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,100.15,22.33
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,35.39,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,17.1,0.0
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,33.36,23.08
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,46.49,35.78
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,59.9,48.15
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,78.29,64.58
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,101.34,84.68
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,118.32,94.22
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,141.56,111.38
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,168.09,131.87
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,195.22,153.03
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,245.7,190.14
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,311.65,240.34
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,364.93,281.55
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,428.27,330.5
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,459.3,354.29
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,485.48,373.35
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,546.51,418.82
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,618.22,470.96
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,714.38,541.84
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,818.3,615.78
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,860.53,641.83
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,899.95,666.21
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,934.37,688.83
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,965.67,709.41
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,958.32,703.83
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,933.56,684.07
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,991.33,726.54
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,1035.63,756.15
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,1039.35,760.09
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,1039.17,761.99
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,985.14,727.79
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,914.14,680.24
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,960.21,715.23
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,985.42,733.48
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,904.29,681.08
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,809.01,617.97
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,739.33,569.6
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,670.72,520.79
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,624.15,489.09
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,576.42,455.79
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,519.58,413.72
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,449.41,360.84
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,389.87,315.69
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,331.89,270.04
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,264.05,214.45
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,200.8,160.73
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,125.77,95.47
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,44.59,10.28
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,17.02,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,18.26,1.35
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,35.53,24.67
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,51.32,39.61
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,64.89,52.21
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,57.33,45.62
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,54.78,43.25
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,71.46,55.23
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,87.92,68.9
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,76.89,59.26
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,64.59,48.65
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,93.91,72.85
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,122.73,96.35
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,152.88,120.45
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,183.79,144.92
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,252.11,199.41
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,324.92,256.76
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,511.4,407.11
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,729.15,576.94
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,779.42,614.28
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,827.73,649.2
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,868.47,676.23
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,913.63,706.06
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,949.01,728.53
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,981.14,748.53
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,1008.82,765.63
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,1032.99,780.28
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,1048.63,790.69
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,1060.32,798.57
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,1066.43,803.26
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,1068.45,805.38
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,1062.94,802.16
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,1053.44,796.45
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,1037.82,786.75
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,1018.37,774.6
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,990.51,757.87
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,969.33,745.85
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,930.96,720.71
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,889.8,693.54
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,837.98,658.74
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,784.6,622.68
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,723.47,579.29
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,662.03,534.73
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,590.08,481.64
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,516.65,423.85
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,428.02,351.09
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,345.87,280.49
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,236.05,184.52
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,132.62,50.79
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,48.01,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,14.38,1.94
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,29.12,19.91
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,36.46,27.2
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,43.56,33.88
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,48.17,38.03
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,52.59,41.83
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,65.27,43.02
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,128.69,73.95
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,188.82,117.72
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,251.84,170.77
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,314.95,226.56
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,379.79,283.53
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,443.44,338.37
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,509.03,392.69
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,568.89,440.54
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,627.99,485.84
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,684.11,527.58
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,738.51,566.61
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,788.07,600.19
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,835.27,629.72
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,877.6,655.8
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,916.91,679.48
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,951.61,700.6
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,982.97,719.32
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,1007.12,732.47
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,1027.47,743.21
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,1042.94,752.32
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,1054.48,759.1
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,1057.55,760.01
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,1056.6,758.67
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,1050.11,756.27
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,1039.72,751.61
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,1033.69,749.88
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,1012.52,738.54
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,983.32,722.17
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,950.89,703.67
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,909.78,680.23
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,866.23,654.62
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,813.72,622.21
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,764.68,591.54
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,700.38,548.99
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,636.56,505.47
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,560.12,450.11
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,486.47,393.71
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,395.28,320.83
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,311.17,250.41
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,207.14,160.82
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,111.54,47.83
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,39.19,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,17.6,5.02
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,34.78,24.24
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,47.09,35.81
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,58.94,46.61
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,66.56,53.29
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,73.88,59.43
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,84.24,62.03
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,96.03,74.42
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,118.04,91.95
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,140.45,109.54
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,138.23,107.4
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,135.42,104.83
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,167.04,129.49
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,199.63,154.62
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,194.94,150.6
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,189.75,146.29
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,151.83,115.97
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,112.84,84.79
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,120.46,90.58
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,128.18,96.38
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,120.36,89.96
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,112.45,83.53
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,119.32,88.9
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,126.26,94.32
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,136.93,102.51
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,147.73,110.77
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,163.25,122.9
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,178.97,135.17
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,143.18,107.4
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,107.45,79.49
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,108.37,80.34
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,109.29,81.19
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,80.38,58.4
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,52.3,36.15
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,143.72,109.12
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,242.33,186.79
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,165.36,126.75
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,90.96,67.76
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,133.47,102.57
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,179.23,139.86
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,156.65,122.08
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,134.35,104.41
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,111.0,85.82
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,87.83,67.0
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,66.31,49.26
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,44.39,30.86
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,27.23,16.18
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,11.43,0.32
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,5.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.82,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,9.65,2.56
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,16.7,8.92
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,23.76,15.27
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,31.28,21.9
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,38.8,28.41
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,29.97,19.49
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,21.15,12.05
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,46.82,33.31
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,72.61,54.4
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,60.63,44.38
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,48.67,34.43
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,90.36,68.15
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,131.27,100.66
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,131.42,100.53
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,131.57,100.46
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,184.37,141.96
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,238.33,183.72
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,248.71,191.56
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,259.18,199.54
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,256.22,196.77
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,253.07,193.91
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,269.0,205.74
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,285.17,217.67
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,307.7,234.45
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,330.65,251.45
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,477.89,364.06
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,632.15,478.23
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,680.38,513.75
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,744.88,560.43
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,673.61,508.55
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,618.31,467.88
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,611.66,463.56
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,603.48,458.04
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,706.79,539.59
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,801.81,613.42
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,722.29,555.42
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,628.31,487.15
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,705.1,549.32
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,756.42,588.68
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,697.49,546.82
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,638.36,504.62
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,565.29,451.71
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,494.75,397.46
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,410.0,329.0
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,331.27,262.69
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,228.99,175.69
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,134.23,68.79
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,47.86,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,15.8,5.71
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,32.18,22.19
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,39.78,29.47
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,47.11,36.21
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,49.6,38.36
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,52.13,40.37
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,73.57,45.88
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,131.54,73.11
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,191.32,115.86
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,255.53,168.74
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,324.48,228.44
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,389.98,285.2
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,454.14,339.69
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,518.86,392.81
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,580.53,442.76
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,641.29,490.41
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,698.51,533.12
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,753.97,573.16
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,805.49,608.9
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,854.57,641.57
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,898.19,669.29
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,938.65,694.6
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,973.89,717.32
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,1005.59,737.63
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,1031.7,753.08
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,1053.93,766.01
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,1070.69,776.3
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,1083.35,784.05
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,1089.3,788.0
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,1091.02,789.45
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,1085.97,786.75
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,1076.76,781.6
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,1059.66,771.54
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,1038.78,759.2
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,1011.49,743.9
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,980.79,726.36
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,942.32,702.18
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,901.06,676.05
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,858.58,649.51
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,805.67,615.35
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,743.23,574.14
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,680.59,531.73
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,605.42,480.5
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,536.53,430.17
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,445.59,358.54
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,361.45,288.8
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,253.14,196.64
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,154.0,85.71
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,56.12,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.91,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,7.02,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,13.18,5.88
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,21.56,13.61
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,29.95,21.31
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,39.25,29.65
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,48.56,37.85
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,53.0,39.68
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,57.45,43.3
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,49.93,36.69
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,42.41,30.15
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,95.97,74.7
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,147.91,117.2
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,158.68,125.38
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,169.68,133.76
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,203.36,160.62
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,237.98,188.01
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,248.93,196.4
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,259.95,204.87
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,276.6,217.84
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,293.56,231.02
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,288.89,226.76
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,283.88,222.33
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,254.68,199.39
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,224.95,175.96
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,156.2,120.94
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,87.48,65.44
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,135.55,104.35
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,184.56,143.63
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,474.91,376.1
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,767.8,597.54
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,553.84,435.57
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,338.1,266.2
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,402.95,319.21
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,468.26,371.56
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,610.16,487.14
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,724.83,580.17
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,766.94,617.45
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,805.5,651.76
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,757.09,617.63
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,704.45,580.09
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,630.08,523.35
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,555.18,463.52
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,482.38,405.04
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,412.76,347.46
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,339.71,285.31
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,271.11,224.83
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,181.3,144.91
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,88.43,51.42
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,31.25,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,19.75,10.22
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,30.28,21.45
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,35.94,27.02
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,41.45,32.17
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,48.86,38.82
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,52.33,41.72
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,72.47,43.62
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,133.6,74.02
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,196.68,121.1
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,267.6,180.88
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,332.51,238.48
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,398.56,296.58
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,463.41,352.33
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,528.24,406.02
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,589.76,455.62
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,650.21,502.65
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,707.72,545.96
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,763.37,586.58
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,814.98,622.85
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,864.05,656.3
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,907.51,684.33
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,947.76,709.93
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,983.7,733.51
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,1016.06,754.67
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,1042.33,772.18
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,1064.66,787.23
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,1080.95,798.04
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,1093.08,806.3
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,1098.47,810.35
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,1099.61,811.85
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,1093.9,808.65
