Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,1084.01,802.94
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,1064.89,791.77
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,1042.07,778.32
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,1013.62,760.8
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,981.76,741.04
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,942.31,716.08
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,908.82,695.14
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,857.63,661.93
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,804.74,627.12
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,742.54,583.79
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,680.07,539.44
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,605.99,487.23
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,538.01,435.97
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,449.72,365.27
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,367.68,296.37
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,261.86,205.9
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,166.29,102.8
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,60.84,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,20.95,11.39
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,31.85,22.44
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,37.83,28.25
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,43.64,33.63
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,47.12,36.64
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,55.35,43.72
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,76.43,45.71
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,136.58,75.63
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,199.2,121.71
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,264.73,176.01
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,334.33,235.95
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,400.17,292.37
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,464.47,346.09
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,528.81,397.75
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,590.18,446.2
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,650.6,492.22
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,708.02,533.79
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,763.61,572.66
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,814.74,607.58
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,863.37,639.62
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,907.17,667.37
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,947.89,692.92
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,983.57,715.94
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,1015.72,736.7
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,1041.8,752.68
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,1063.98,766.26
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,1080.16,776.59
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,1092.2,784.49
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,1098.02,789.21
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,1099.61,791.49
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,1093.9,788.82
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,1084.03,783.74
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,1067.58,774.65
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,1047.24,763.23
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,1018.6,747.52
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,986.54,729.58
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,947.44,705.95
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,905.59,680.31
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,863.88,654.15
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,811.72,620.41
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,749.59,578.35
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,687.12,535.2
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,612.05,484.11
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,543.0,433.73
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,455.53,365.2
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,374.16,298.13
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,268.29,209.28
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,173.31,110.01
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,63.59,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,22.15,12.65
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,33.41,23.86
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,40.15,30.26
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,46.64,36.16
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,49.96,38.99
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,53.16,41.59
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,80.72,48.67
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,140.12,78.84
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,201.66,124.59
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,266.2,178.76
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,330.28,234.89
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,399.43,294.5
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,462.91,347.8
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,526.51,399.15
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,587.12,446.98
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,646.77,492.23
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,702.83,533.2
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,757.1,571.39
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,807.4,604.62
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,855.24,634.53
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,898.38,660.74
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,938.47,684.5
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,973.05,705.72
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,1004.16,724.53
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,1030.24,738.54
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,1052.5,750.04
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,1067.88,758.7
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1079.19,764.91
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,1084.34,768.0
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,1085.33,768.72
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,1079.11,764.54
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,1068.81,758.04
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,1051.97,748.29
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,1031.3,736.34
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,1003.0,719.71
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,971.35,701.04
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,932.3,677.59
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,899.35,658.05
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,848.57,627.24
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,796.12,594.92
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,734.63,556.13
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,672.83,516.01
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,602.46,469.7
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,530.87,418.51
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,444.49,352.47
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,364.14,287.55
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,260.32,201.34
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,168.0,108.34
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,60.98,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,12.17,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,22.96,13.38
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,33.32,23.52
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,39.24,29.16
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,44.97,34.39
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,48.37,37.28
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,56.66,44.31
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,80.83,47.32
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,141.18,78.19
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,203.03,123.97
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,267.63,177.81
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,336.6,237.3
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,401.63,293.35
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,465.4,346.49
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,529.21,397.71
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,590.22,446.77
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,650.25,493.67
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,706.66,535.82
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,761.25,575.49
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,811.84,611.11
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,859.95,643.82
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,903.26,671.97
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,943.51,697.88
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,978.32,721.09
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,1009.59,741.97
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,1034.8,759.31
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1056.12,774.24
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,1071.99,785.29
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,1083.76,793.84
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,1088.36,797.86
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,1088.78,799.33
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,1082.45,795.68
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,1072.01,789.51
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,1054.61,779.34
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,1033.44,766.8
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,1005.0,750.19
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,973.21,731.33
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,877.88,666.97
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,771.13,593.47
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,791.04,610.41
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,795.65,616.17
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,733.31,573.85
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,670.85,530.76
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,600.69,480.61
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,529.25,425.85
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,441.57,356.01
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,360.17,288.17
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,257.87,201.19
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,167.64,110.94
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,60.53,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.37,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,12.13,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,29.94,19.28
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,47.65,35.93
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,65.14,51.8
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,83.35,67.97
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,100.78,83.08
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,113.11,93.42
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,136.33,104.98
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,171.66,128.83
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,195.19,133.47
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,266.85,181.51
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,328.54,235.94
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,392.14,292.02
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,429.03,328.12
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,441.41,340.72
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,529.83,411.08
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,641.42,499.64
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,652.78,506.12
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,640.66,493.55
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,747.15,576.89
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,858.97,659.81
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,906.31,690.8
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,951.28,720.02
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,988.56,744.77
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,1022.41,767.04
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,1053.39,786.03
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,1080.7,802.45
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,1096.43,812.36
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,1107.91,819.56
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,1115.92,823.36
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,1119.56,824.42
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,1113.95,822.91
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,1104.05,818.77
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,1081.45,804.66
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,1055.31,788.35
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,1026.41,769.45
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,994.06,748.3
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,957.42,724.64
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,917.63,698.77
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,874.46,670.58
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,820.98,635.25
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,761.23,594.84
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,700.7,552.96
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,627.39,500.39
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,555.82,445.97
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,470.61,378.02
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,395.0,314.41
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,290.55,226.72
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,198.95,135.14
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,73.76,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,17.93,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,30.35,19.94
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,41.89,30.98
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,55.2,43.13
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,67.89,54.44
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,78.09,63.14
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,87.74,71.1
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,119.14,85.43
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,170.82,120.03
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,204.37,133.96
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,276.1,183.55
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,331.51,236.47
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,374.87,277.27
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,420.46,315.26
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,458.01,344.82
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,548.7,414.57
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,660.65,499.66
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,716.88,540.68
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,770.92,579.12
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,821.11,612.48
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,868.69,642.78
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,907.18,666.61
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,941.31,687.37
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,942.29,687.01
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,917.32,666.66
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,918.94,666.64
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,915.13,662.85
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,914.46,661.78
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,910.67,658.68
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,932.73,674.55
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,951.65,688.19
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,896.84,650.65
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,839.61,611.74
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,843.28,616.31
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,843.09,617.95
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,904.79,663.29
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,942.56,689.32
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,887.72,653.81
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,836.61,621.27
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,812.44,607.04
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,784.48,589.85
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,719.39,546.03
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,654.7,501.88
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,580.43,451.47
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,508.6,399.76
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,420.41,332.36
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,338.55,266.65
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,239.45,184.95
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,152.62,103.64
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,53.97,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,18.79,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,32.27,21.83
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,45.02,34.05
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,55.41,43.7
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,65.4,52.68
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,79.92,65.26
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,98.78,81.32
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,113.19,79.83
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,159.45,105.42
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,209.62,143.38
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,262.46,187.06
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,315.85,233.96
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,365.57,276.88
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,416.17,318.67
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,467.06,359.57
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,499.59,384.91
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,523.09,401.87
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,550.65,421.54
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,575.37,438.43
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,595.1,452.22
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,612.5,464.03
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,676.09,510.64
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,749.95,563.41
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,718.78,538.09
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,677.69,506.08
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,732.64,544.39
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,777.8,575.31
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,674.3,500.7
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,579.27,430.98
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,573.45,427.56
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,566.73,423.15
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,521.31,391.06
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,491.82,370.22
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,581.88,439.04
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,669.08,504.16
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,546.2,415.61
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,426.05,326.95
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,517.74,400.52
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,600.87,465.82
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,678.66,528.38
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,733.08,571.96
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,669.6,528.03
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,606.67,483.33
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,532.01,427.65
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,460.11,372.13
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,368.51,298.75
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,289.25,232.65
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,199.97,156.7
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,122.04,84.29
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,40.46,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.82,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.5,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,10.54,3.36
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,17.58,9.87
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,26.41,17.88
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,35.26,25.8
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,45.01,34.37
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,54.78,42.79
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,37.5,26.01
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,20.27,11.4
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,124.95,95.85
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,226.9,175.72
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,144.94,111.41
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,46.03,32.14
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,158.33,122.31
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,267.04,206.87
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,242.93,187.38
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,214.0,164.33
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,191.08,146.06
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,167.4,127.2
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,117.86,88.25
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,67.65,48.44
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,102.85,76.18
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,138.41,103.85
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,339.7,259.76
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,546.99,413.26
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,626.97,471.4
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,698.53,523.18
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,876.86,656.89
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,1029.48,764.24
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,917.51,685.8
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,778.65,583.62
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,717.78,540.45
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,638.64,483.37
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,635.68,483.37
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,630.96,481.85
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,789.64,604.38
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,908.76,692.69
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,866.87,664.39
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,822.95,635.34
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,770.14,600.01
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,716.42,563.48
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,654.53,520.18
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,592.98,475.29
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,514.3,415.21
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,445.32,360.95
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,364.29,294.65
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,289.76,231.66
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,200.23,155.79
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,113.49,78.21
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,40.45,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,10.46,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,18.69,4.24
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,34.6,23.78
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,48.66,36.88
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,58.55,45.95
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,68.06,54.38
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,50.75,39.08
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,45.9,34.66
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,72.02,54.48
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,96.64,74.42
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,114.87,88.67
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,133.27,102.81
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,141.05,108.45
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,148.91,114.15
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,211.75,162.94
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,274.11,210.62
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,224.55,171.66
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,168.56,127.61
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,345.76,264.84
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,533.06,404.59
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,623.09,472.65
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,724.47,548.31
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,645.46,487.6
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,550.48,414.29
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,562.03,423.95
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,573.18,433.07
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,448.49,340.29
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,318.12,241.23
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,331.97,251.96
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,360.9,273.73
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,457.54,347.27
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,572.97,432.53
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,350.48,267.85
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,140.89,105.75
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,265.56,203.42
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,388.52,297.2
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,412.93,317.14
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,436.24,336.5
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,344.6,266.64
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,240.11,185.51
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,483.28,383.28
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,682.5,540.15
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,403.57,323.36
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,136.75,105.67
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,289.27,233.38
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,400.66,323.88
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,305.48,246.34
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,230.85,183.84
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,153.24,118.18
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,74.96,50.38
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,27.93,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.91,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.75,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.82,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.9,1.2
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,11.86,4.73
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,15.83,8.22
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,61.52,47.94
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,104.31,84.42
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,133.2,95.49
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,177.33,123.45
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,214.45,145.34
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,273.92,188.72
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,330.46,236.27
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,389.33,285.3
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,446.05,331.67
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,508.61,381.25
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,565.36,424.8
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,621.85,466.69
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,676.43,506.05
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,730.9,544.0
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,774.95,574.39
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,820.27,603.19
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,863.09,628.63
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,903.72,652.02
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,937.12,671.92
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,967.4,689.61
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,881.44,629.87
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,756.15,538.98
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,915.0,652.07
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,1044.68,734.32
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,1051.11,736.06
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,1053.53,736.72
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,1047.99,733.6
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,1038.54,728.3
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,1022.27,719.53
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,1002.36,708.66
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,974.47,693.73
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,953.11,683.0
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,916.88,661.3
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,877.67,637.7
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,827.95,607.26
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,776.64,575.36
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,717.22,537.3
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,657.37,498.06
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,589.71,451.43
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,520.92,400.96
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,437.06,337.25
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,359.0,275.29
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,261.51,196.78
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,176.9,122.14
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,64.15,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.57,7.59
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,33.2,23.13
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,46.36,35.43
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,65.81,53.01
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,85.76,70.69
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,79.06,64.57
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,77.58,62.97
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,90.27,70.33
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,103.17,80.58
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,97.72,75.62
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,91.76,70.33
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,99.63,76.37
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,107.55,82.4
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,101.7,77.28
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,95.71,72.14
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,100.61,75.76
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,105.54,79.39
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,191.38,146.78
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,278.56,213.36
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,165.37,125.71
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,49.82,34.36
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,53.86,37.53
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,57.89,40.63
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,66.85,47.72
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,75.83,54.82
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,96.54,71.16
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,117.4,87.55
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,232.01,176.92
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,365.47,277.93
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,380.7,288.74
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,396.12,300.07
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,313.18,238.25
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,218.8,166.58
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,147.22,111.36
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,77.26,56.25
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,109.76,82.43
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,143.39,109.5
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,111.34,84.25
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,79.77,59.17
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,129.66,100.04
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,183.16,143.68
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,127.13,98.79
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,72.89,54.66
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,61.0,45.17
