Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.56,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,27.42,17.71
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,35.28,25.32
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,42.85,32.26
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,47.09,36.09
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,51.19,39.61
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,53.5,41.34
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,61.28,47.74
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,105.89,58.27
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,164.84,94.25
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,225.44,141.14
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,288.01,193.21
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,349.82,246.2
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,416.68,302.24
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,476.99,351.45
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,536.86,398.61
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,594.25,442.91
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,650.55,484.96
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,703.02,522.41
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,753.49,557.35
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,800.08,588.53
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,844.21,616.77
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,883.61,640.41
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,920.07,661.9
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,952.11,681.73
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,980.85,699.45
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,1003.36,713.96
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,1022.2,726.32
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,1035.83,735.59
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,1045.59,742.63
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,1048.94,745.86
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,1048.35,746.85
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,1041.82,744.92
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,1031.43,740.68
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,1013.77,731.9
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,992.53,720.86
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,964.46,706.26
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,942.74,695.76
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,904.24,673.02
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,863.16,648.31
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,812.97,617.11
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,761.33,584.35
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,702.02,544.32
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,645.99,505.84
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,576.91,456.66
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,509.84,406.69
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,430.63,344.45
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,356.66,283.97
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,268.2,210.68
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,190.22,143.29
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,91.51,41.98
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,17.52,3.07
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,34.06,23.33
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,51.14,39.1
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,67.67,54.02
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,70.8,56.87
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,75.48,60.83
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,80.87,65.24
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,96.87,78.69
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,86.31,66.14
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,74.38,56.09
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,109.72,84.56
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,144.73,112.25
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,206.75,160.17
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,276.04,213.13
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,236.54,182.25
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,192.93,147.95
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,253.57,194.84
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,314.24,240.93
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,257.18,196.63
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,195.55,148.69
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,206.1,156.84
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,216.8,164.99
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,349.95,266.19
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,485.6,365.56
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,336.75,255.02
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,178.81,134.73
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,182.05,137.48
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,185.23,139.97
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,177.29,133.87
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,169.23,127.7
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,235.37,178.83
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,303.15,230.4
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,674.09,515.69
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,981.2,730.5
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,960.26,714.89
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,936.19,699.82
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,913.28,685.9
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,881.32,665.77
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,842.8,641.04
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,802.16,614.65
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,752.91,582.75
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,702.66,549.58
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,644.12,508.14
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,585.89,465.48
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,517.83,414.56
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,447.33,360.29
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,374.06,301.22
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,306.05,244.58
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,225.07,176.62
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,153.96,115.35
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,75.16,36.24
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,16.43,3.61
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,32.5,21.69
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,43.37,31.81
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,53.87,41.25
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,60.57,47.13
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,67.63,53.1
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,100.09,80.61
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,138.68,112.73
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,158.17,120.57
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,176.45,134.46
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,178.19,135.82
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,181.6,138.56
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,259.06,189.02
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,403.65,295.27
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,429.34,320.23
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,429.86,322.3
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,465.64,349.26
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,501.39,375.62
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,602.65,452.64
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,723.54,542.62
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,767.97,574.2
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,810.35,603.57
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,845.21,626.98
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,885.0,653.83
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,915.82,673.92
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,943.6,692.01
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,963.94,704.01
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,980.78,713.75
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,910.77,665.39
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,802.26,585.42
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,757.29,554.09
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,695.33,510.58
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,863.92,635.8
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,993.66,725.2
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,973.85,712.35
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,950.8,698.5
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,921.86,680.24
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,890.06,660.1
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,848.16,633.28
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,809.59,608.59
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,760.19,576.84
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,709.77,543.9
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,650.4,503.02
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,591.42,460.59
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,523.73,411.01
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,458.34,361.62
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,377.76,298.83
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,308.58,242.75
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,227.6,175.96
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,156.6,115.75
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,76.41,38.56
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,18.01,5.5
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,33.95,22.98
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,47.76,35.6
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,61.0,47.43
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,69.61,55.06
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,77.83,62.14
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,84.81,67.84
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,91.4,73.09
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,132.47,84.58
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,183.42,116.65
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,235.04,156.42
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,290.11,202.09
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,345.74,249.36
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,403.08,297.53
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,458.55,343.42
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,514.8,388.73
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,568.68,431.82
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,623.08,474.23
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,671.89,510.77
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,719.25,545.38
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,762.38,577.29
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,803.62,607.38
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,841.65,634.38
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,877.62,659.27
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,906.97,679.04
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,933.4,696.78
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,807.59,602.65
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,643.07,476.71
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,528.87,394.36
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,422.92,315.83
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,597.86,448.09
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,774.88,576.75
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,764.23,569.14
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,751.62,561.04
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,836.94,626.97
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,906.33,680.37
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,874.29,659.99
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,839.88,638.27
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,781.47,597.23
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,729.98,560.6
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,581.86,451.78
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,459.77,359.03
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,314.01,246.54
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,168.46,130.51
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,141.66,109.74
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,115.45,88.91
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,173.97,137.38
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,208.06,164.13
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,143.2,110.23
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,82.39,59.47
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,39.38,18.65
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,17.58,6.24
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,34.81,24.34
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,42.71,32.06
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,51.6,40.32
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,56.23,44.47
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,60.68,48.28
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,60.73,48.09
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,60.93,47.98
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,116.0,65.63
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,176.01,103.39
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,236.88,151.19
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,300.54,204.86
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,368.93,262.98
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,432.55,316.28
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,494.1,366.42
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,555.45,414.45
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,613.98,459.08
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,671.24,501.02
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,724.82,539.09
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,776.41,574.49
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,823.57,606.1
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,868.08,634.86
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,909.21,659.84
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,947.41,682.65
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,979.45,702.69
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,1008.02,720.52
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,1031.11,734.92
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,1050.42,747.03
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,1063.38,754.76
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,1072.29,760.1
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,1075.6,762.67
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,1074.81,762.89
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,1067.41,758.05
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,1056.01,750.9
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,1037.3,739.91
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,1014.93,726.79
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,986.0,709.28
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,953.82,689.68
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,913.77,664.2
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,879.44,642.4
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,830.58,610.89
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,780.05,578.1
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,719.34,537.47
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,658.57,496.25
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,593.22,451.28
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,526.69,403.26
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,446.37,343.21
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,371.3,284.75
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,282.74,214.83
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,204.45,150.17
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,99.37,55.83
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.17,6.6
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,34.02,23.76
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,43.73,32.86
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,54.7,42.73
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,60.35,47.64
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,65.73,52.09
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,67.62,53.36
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,69.44,54.5
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,115.45,66.7
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,171.39,102.09
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,228.72,147.06
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,293.62,201.46
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,352.55,252.12
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,412.66,303.04
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,470.87,351.45
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,529.15,398.44
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,585.04,442.91
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,639.6,485.15
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,690.08,522.48
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,738.74,557.48
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,782.99,589.45
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,824.91,617.82
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,861.96,641.59
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,896.11,663.23
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,925.56,682.46
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,951.92,699.61
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,970.19,710.24
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,996.92,726.52
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,1008.25,733.81
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,1015.82,738.84
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,1012.31,736.78
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,1005.0,732.43
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,994.91,726.42
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,981.26,718.2
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,658.62,494.96
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,280.77,210.54
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,306.92,232.15
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,318.79,242.22
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,315.79,240.86
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,312.35,239.23
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,367.51,284.15
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,402.96,313.81
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,225.37,176.44
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,49.46,34.62
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,215.59,171.89
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,355.94,283.22
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,280.16,222.52
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,202.29,159.55
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,139.36,107.57
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,79.84,57.87
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,40.94,21.41
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.32,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,21.08,9.54
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,37.88,26.29
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,55.84,42.31
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,73.16,57.5
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,86.2,68.83
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,103.11,83.19
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,117.09,94.63
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,137.12,110.95
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,164.09,124.66
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,194.5,146.49
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,205.22,155.27
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,211.99,161.04
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,193.55,146.93
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,164.41,124.32
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,179.33,135.4
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,194.59,146.63
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,244.12,184.25
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,294.88,222.35
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,476.39,361.15
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,689.21,517.57
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,601.7,450.39
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,487.51,362.55
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,481.72,358.26
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,474.46,352.57
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,387.53,288.92
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,289.76,216.28
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,551.43,412.53
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,797.84,586.3
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,748.26,549.7
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,682.49,503.05
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,538.73,400.24
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,377.06,281.23
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,399.46,298.68
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,422.04,315.74
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,533.49,399.89
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,626.44,468.95
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,556.35,418.69
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,487.19,368.92
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,523.32,398.9
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,569.28,435.03
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,547.71,418.82
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,514.3,394.44
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,406.86,315.03
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,302.85,236.27
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,240.57,188.34
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,194.51,151.99
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,184.17,144.23
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,179.16,139.71
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,119.8,91.09
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,56.07,38.82
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,27.04,12.63
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.11,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.28,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,22.24,11.34
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,37.73,27.17
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,48.07,36.86
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,58.06,45.89
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,64.64,51.71
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,71.74,57.78
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,73.71,59.09
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,75.61,60.27
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,122.26,73.01
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,177.49,108.52
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,233.54,152.33
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,298.07,206.0
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,356.45,256.66
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,416.02,307.67
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,456.34,343.43
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,479.86,362.98
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,553.04,418.64
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,643.41,486.12
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,695.1,522.68
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,745.45,557.08
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,790.66,587.04
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,833.53,613.11
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,872.99,635.32
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,909.87,655.13
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,940.92,673.14
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,968.81,688.96
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,991.61,700.04
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,1010.92,708.84
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,1024.63,717.27
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,1034.56,723.58
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,1038.18,727.08
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,1037.87,728.39
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,1031.2,724.33
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,1020.71,718.14
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,1003.92,709.08
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,983.48,697.92
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,956.35,681.87
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,935.26,669.73
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,898.18,647.4
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,858.46,623.42
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,810.63,595.1
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,761.22,565.28
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,704.05,528.49
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,646.44,490.65
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,582.39,446.84
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,517.11,400.08
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,442.12,343.68
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,371.53,288.16
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,285.85,219.91
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,209.8,156.57
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,119.97,74.94
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,26.71,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,22.26,11.62
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,35.47,25.05
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,44.73,33.73
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,55.06,43.07
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,60.25,47.65
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,65.2,51.82
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,71.78,57.17
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,102.55,83.18
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,116.24,90.28
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,130.09,101.16
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,150.34,116.72
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,171.3,132.7
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,181.56,140.44
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,191.9,148.26
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,213.33,164.45
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,235.26,180.85
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,272.01,208.9
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,307.68,235.9
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,341.05,260.49
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,375.71,285.79
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,487.18,370.03
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,606.1,457.62
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,549.38,413.72
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,480.1,360.84
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,405.12,305.69
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,318.9,241.15
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,408.35,308.59
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,492.41,370.46
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,574.28,431.26
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,645.86,484.0
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,835.25,627.42
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,993.78,741.03
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,985.21,736.48
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,973.13,730.81
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,951.53,717.67
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,920.34,697.96
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,855.77,653.52
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,786.63,604.28
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,721.95,558.27
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,658.38,512.25
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,612.03,480.16
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,550.37,436.21
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,486.43,388.04
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,424.77,340.78
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,368.87,297.53
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,315.95,255.61
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,259.85,209.87
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,197.77,158.36
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,143.34,112.38
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,93.04,69.37
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,49.49,29.65
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.26,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.65,2.81
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,15.38,8.09
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,21.11,13.36
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,27.74,19.36
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,34.38,25.29
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,40.59,30.69
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,46.81,36.02
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,124.15,97.25
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,202.55,158.53
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,124.8,96.33
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,23.86,14.37
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,64.71,48.35
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,105.05,81.45
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,141.05,110.6
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,177.5,139.85
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,144.28,112.74
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,109.91,84.67
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,122.0,94.41
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,134.3,104.27
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,208.26,163.59
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,283.37,222.77
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,288.1,226.24
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,292.85,229.91
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,388.75,304.75
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,482.87,376.64
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,294.69,231.17
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,101.15,76.68
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,394.3,312.15
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,685.49,531.67
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,462.69,362.23
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,215.13,167.7
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,123.84,95.3
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,34.63,22.8
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,242.82,192.2
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,461.91,361.77
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,386.47,303.13
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,311.63,245.02
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,207.77,163.54
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,121.58,94.23
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,140.44,110.25
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,160.13,126.92
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,134.17,106.04
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,108.36,85.1
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,93.01,72.8
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,77.64,60.26
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,224.44,185.89
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,339.41,277.32
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,255.64,205.19
