Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,185.49,143.72
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,108.47,72.47
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,24.04,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,22.68,12.88
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,34.42,24.8
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,40.7,30.85
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,46.79,36.43
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,50.08,39.36
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,53.26,42.04
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,55.11,43.37
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,62.63,49.62
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,115.06,63.88
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,173.9,102.28
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,234.01,150.86
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,296.01,204.5
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,362.46,262.33
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,423.68,315.22
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,483.45,365.61
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,542.74,413.9
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,599.23,459.33
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,654.53,502.53
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,706.55,541.08
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,756.57,577.04
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,802.8,609.48
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,846.54,638.96
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,885.89,663.92
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,922.37,686.7
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,954.09,707.48
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,982.52,726.05
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,1005.21,739.43
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,1024.28,750.47
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,1037.64,759.34
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1047.1,765.83
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1050.13,766.82
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,1049.16,765.41
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,1042.74,763.2
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,1032.44,758.62
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,1014.85,748.38
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,993.62,735.87
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,965.55,718.88
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,934.31,699.78
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,896.86,676.4
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,864.78,656.57
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,816.88,626.14
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,767.33,594.16
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,709.78,554.72
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,651.91,514.34
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,588.3,468.54
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,523.67,419.83
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,448.01,359.95
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,376.92,301.55
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,293.94,232.82
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,219.95,169.08
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,131.37,88.71
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,36.6,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,12.73,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,23.03,13.17
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.04,25.92
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,43.51,33.01
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,50.68,39.58
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,54.54,42.89
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,58.24,45.9
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,60.54,47.57
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,62.7,49.06
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,120.72,68.64
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,178.2,105.82
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,237.16,152.57
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,298.25,204.24
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,358.62,256.47
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,419.88,308.62
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,483.29,361.03
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,542.35,408.62
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,598.46,453.31
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,653.49,495.91
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,705.56,534.2
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,755.83,570.08
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,801.76,602.38
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,845.29,631.35
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,885.72,656.91
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,923.54,680.46
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,954.62,700.71
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,982.44,718.81
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,1005.98,732.68
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,1025.97,744.26
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,1039.37,753.1
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,1048.88,759.61
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,1052.49,762.46
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,1052.11,762.92
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,1045.28,759.02
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,1034.57,752.79
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,1017.58,742.99
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,996.97,730.93
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,969.5,715.17
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,938.85,697.3
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,910.38,679.81
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,870.33,654.37
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,822.03,623.21
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,772.1,590.54
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,715.54,551.55
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,658.35,511.57
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,595.21,466.74
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,530.88,419.01
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,456.6,361.36
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,386.34,304.67
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,301.1,235.31
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,225.12,170.98
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,135.57,91.57
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,40.12,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.16,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.56,12.81
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,32.53,22.6
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,38.5,28.18
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,44.26,33.33
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,47.7,36.31
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,50.99,39.03
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,58.53,45.34
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,60.97,47.16
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,114.77,61.65
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,173.66,99.18
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,234.11,146.59
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,295.84,197.98
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,361.38,253.32
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,421.47,303.72
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,480.49,351.44
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,538.72,396.8
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,593.76,439.08
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,647.54,479.12
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,697.92,514.53
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,746.09,547.3
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,790.88,577.35
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,833.2,604.3
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,871.12,627.43
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,906.29,648.63
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,936.83,668.08
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,964.16,685.55
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,985.84,700.12
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,1003.98,712.6
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,1016.03,720.84
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,1024.26,726.87
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,964.63,688.87
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,878.42,627.65
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,847.54,610.06
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,814.28,590.21
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,788.34,574.28
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,746.9,548.0
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,850.95,625.21
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,915.16,668.98
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,844.3,623.13
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,770.64,575.6
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,676.78,511.7
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,594.77,454.07
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,473.1,365.44
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,362.47,282.16
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,320.68,251.88
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,279.26,220.67
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,236.27,186.82
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,203.0,159.61
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,155.86,120.62
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,111.2,82.81
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,57.95,37.03
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.91,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.25,14.39
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.01,24.9
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,42.1,31.56
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,48.9,37.71
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,52.86,41.16
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,56.64,44.31
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,58.65,45.71
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,60.52,46.96
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,119.77,66.91
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,177.58,104.29
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,235.96,150.31
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,296.53,201.29
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,357.2,253.32
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,423.07,308.31
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,482.16,356.75
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,541.14,403.43
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,597.01,447.05
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,651.7,488.42
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,703.5,525.49
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,753.53,560.1
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,799.41,591.02
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,842.82,618.91
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,883.26,643.25
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,921.14,665.57
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,951.97,684.42
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,979.46,701.09
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,1002.54,713.53
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,1022.0,723.66
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,1035.76,732.33
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,1045.59,738.73
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,1049.0,741.31
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,1048.4,741.61
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,1041.31,738.67
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,1030.28,733.44
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,1012.18,723.87
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,990.54,712.15
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,963.37,698.76
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,933.01,683.13
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,894.43,660.85
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,861.25,641.85
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,814.47,613.09
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,766.0,582.75
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,708.0,543.96
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,649.8,504.28
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,587.67,460.4
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,524.47,413.76
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,451.82,357.53
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,383.01,302.15
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,301.93,235.92
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,229.31,174.2
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,144.58,99.51
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,64.45,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,7.28,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.56,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,26.43,16.3
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,39.85,29.1
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,49.69,38.22
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,59.17,46.75
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,66.39,53.03
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,71.43,57.22
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,83.56,67.31
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,95.14,76.71
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,129.7,80.42
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,177.5,108.23
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,233.06,152.3
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,290.53,200.82
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,352.16,253.92
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,409.37,303.21
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,465.11,349.9
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,520.42,394.86
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,573.26,436.43
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,625.37,476.13
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,674.33,512.45
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,721.56,546.52
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,764.6,578.02
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,805.57,607.23
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,841.8,630.6
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,883.44,657.48
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,874.51,648.71
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,841.89,619.73
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,539.23,404.6
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,204.17,151.72
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,166.9,123.79
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,129.42,95.05
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,273.07,204.84
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,417.15,311.54
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,729.12,547.94
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,978.66,722.1
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,967.17,713.88
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,941.81,698.17
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,913.6,680.26
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,882.56,660.44
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,847.76,638.31
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,806.39,611.44
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,758.68,580.75
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,709.85,548.76
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,657.65,513.52
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,604.69,476.11
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,540.01,428.3
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,477.15,380.5
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,410.48,328.15
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,346.91,276.29
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,268.99,211.15
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,197.46,149.96
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,108.97,74.7
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.02,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.88,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.75,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.63,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.51,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.83,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.15,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,53.89,41.31
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,98.97,79.74
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,69.92,52.06
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,37.99,25.69
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,56.65,40.78
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,75.36,55.69
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,94.19,70.66
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,112.76,85.29
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,99.56,74.4
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,86.12,63.42
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,108.14,80.76
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,130.33,98.08
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,117.7,87.99
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,104.85,77.77
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,142.78,107.56
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,181.29,137.48
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,233.84,177.83
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,287.22,218.31
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,204.53,154.96
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,120.83,89.96
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,200.81,152.05
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,282.27,213.67
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,506.96,383.98
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,729.81,544.13
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,456.03,346.47
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,173.0,130.73
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,174.93,133.13
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,176.87,135.1
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,302.34,233.34
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,423.83,326.06
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,434.05,335.57
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,443.16,344.7
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,267.47,209.6
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,94.42,71.01
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,393.34,318.23
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,635.34,510.49
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,347.88,283.1
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,53.02,38.27
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,45.91,32.62
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,38.81,26.82
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,31.72,20.95
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,24.64,15.01
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,18.02,9.4
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,11.41,3.75
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.58,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.75,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.73,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,14.55,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,31.43,20.36
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,48.34,36.07
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,63.63,49.86
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,78.42,62.9
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,87.42,70.61
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,101.21,82.21
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,112.14,91.13
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,122.84,99.71
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,155.06,107.08
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,200.55,137.06
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,247.49,170.67
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,304.74,215.37
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,358.21,260.54
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,413.6,306.81
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,466.07,350.02
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,520.98,394.16
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,573.81,435.41
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,626.3,475.14
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,676.58,512.38
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,726.03,548.05
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,769.8,579.58
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,811.65,609.07
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,853.37,635.74
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,885.98,655.49
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,915.57,674.64
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,942.25,691.73
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,965.13,704.77
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,984.79,715.61
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,997.07,723.07
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,1005.69,728.25
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,1010.15,731.25
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,1010.81,732.15
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,1003.75,728.09
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,993.01,721.81
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,976.16,711.65
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,955.82,699.31
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,938.08,688.55
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,907.42,669.2
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,870.63,645.99
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,831.42,621.01
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,784.5,591.27
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,736.1,560.1
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,684.64,525.31
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,629.64,486.99
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,565.68,441.6
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,503.25,395.73
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,432.49,340.97
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,365.58,287.24
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,286.14,222.6
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,214.99,162.66
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,131.77,91.36
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,56.6,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,19.64,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,14.58,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,32.52,21.13
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,50.38,37.39
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,62.31,48.13
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,71.09,55.84
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,78.93,62.45
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,86.39,68.54
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,87.08,68.75
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,87.14,68.4
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,134.48,81.67
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,185.71,114.49
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,236.93,153.64
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,291.78,198.46
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,347.57,245.62
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,404.54,293.23
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,463.07,340.37
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,517.84,383.49
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,570.01,423.45
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,621.4,461.62
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,669.97,496.71
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,717.15,529.89
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,760.14,560.49
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,801.04,588.77
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,836.94,612.8
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,870.13,634.99
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,899.11,654.13
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,925.22,671.38
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,945.07,684.59
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,961.57,695.71
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,973.16,703.46
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,981.21,709.05
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,981.76,710.18
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,978.73,709.15
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,970.15,704.36
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,958.11,697.45
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,936.63,684.4
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,919.32,674.24
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,890.32,656.03
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,858.75,636.13
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,814.25,607.3
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,768.55,577.45
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,719.8,545.25
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,670.24,511.88
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,602.16,463.39
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,542.5,419.97
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,479.19,373.74
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,418.38,328.08
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,346.31,272.28
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,271.09,212.55
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,202.6,156.71
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,140.89,105.43
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,72.57,48.74
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,7.73,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.05,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,28.61,18.19
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.42,31.78
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.95,42.19
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,66.02,51.92
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,74.01,58.73
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,81.62,65.02
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,88.33,70.4
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,94.93,75.59
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,142.01,89.54
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,192.57,122.43
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,246.48,164.63
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,301.29,209.74
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,353.97,253.67
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,408.21,298.34
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,461.74,341.63
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,514.0,382.56
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,563.88,421.16
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,613.58,458.58
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,659.26,491.32
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,703.27,521.99
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,744.39,550.99
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,784.01,578.41
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,831.07,611.33
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,875.51,639.06
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,904.14,657.14
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,929.93,673.34
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,672.23,495.49
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,343.17,251.75
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,474.14,348.44
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,610.76,444.54
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,528.94,385.52
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,458.03,334.36
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,507.22,371.61
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,571.14,418.2
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,527.76,387.64
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,468.48,346.14
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,522.75,387.56
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,558.4,415.17
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,502.08,375.26
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,446.64,335.81
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,466.08,353.88
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,493.29,376.92
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,452.64,348.06
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,411.25,318.38
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,414.82,323.41
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,422.21,330.08
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,351.61,275.47
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,276.78,216.43
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,208.11,161.05
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,146.53,110.12
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,86.19,59.24
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,24.03,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,9.85,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.64,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.02,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,18.93,10.14
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,30.87,20.94
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,45.57,33.95
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,59.86,46.41
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,75.17,59.47
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,90.32,72.12
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,90.16,71.58
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,89.67,70.75
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,133.08,101.59
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,177.39,135.42
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,150.36,113.98
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,118.91,89.27
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,152.84,115.44
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,187.39,141.68
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,315.61,236.38
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,480.17,355.58
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,501.16,369.51
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,508.64,373.27
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,472.34,346.15
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,423.84,309.83
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,525.32,382.91
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,637.04,460.12
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,654.02,470.71
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,669.6,481.08
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,694.53,498.25
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,718.97,514.97
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,441.39,324.13
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,147.45,107.37
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,566.41,424.02
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,963.6,689.89
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,965.67,688.03
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,964.29,688.35
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,954.61,683.01
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,941.64,675.76
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,776.54,564.37
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,592.41,434.59
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,620.25,457.17
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,629.4,465.59
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,700.43,519.65
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,752.4,559.6
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,649.85,488.37
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,545.02,414.71
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,551.94,422.75
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,538.86,415.5
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,476.04,369.74
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,415.72,324.91
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,347.94,272.6
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,275.87,215.66
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,207.85,160.8
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,146.74,110.33
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,77.11,52.91
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.13,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
