Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.08,0.61
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,34.19,23.15
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,54.24,41.47
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,73.1,58.36
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,89.12,72.42
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,103.3,84.51
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,116.91,95.8
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,127.16,103.77
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,137.45,111.61
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,178.38,124.37
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,216.83,148.65
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,263.25,183.82
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,312.22,222.71
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,360.32,261.3
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,410.42,300.96
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,458.83,338.56
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,508.93,376.45
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,556.35,411.98
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,602.34,445.53
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,646.78,476.54
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,691.33,506.76
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,693.25,505.64
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,681.29,494.81
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,692.5,500.31
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,700.48,503.22
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,724.07,518.75
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,746.85,533.47
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,658.04,472.27
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,560.01,404.0
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,597.3,430.88
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,624.28,449.79
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,651.54,469.42
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,677.88,488.4
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,705.35,508.02
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,717.42,517.62
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,791.15,570.83
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,847.64,611.71
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,805.36,584.01
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,761.45,555.99
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,686.11,505.37
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,599.87,446.48
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,512.53,385.89
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,416.0,316.83
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,432.32,331.58
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,428.78,330.92
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,412.14,319.79
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,392.2,305.61
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,327.37,255.95
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,266.94,208.45
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,200.59,155.13
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,140.57,105.76
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,77.74,53.48
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,24.04,1.03
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,9.84,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,7.73,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,14.98,2.2
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,32.53,21.58
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,49.51,36.94
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,65.85,51.44
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,83.02,66.3
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,98.76,79.58
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,114.03,92.13
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,130.0,104.76
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,145.59,116.78
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,175.12,130.3
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,205.87,152.27
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,210.61,157.33
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,206.67,155.71
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,214.42,161.35
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,221.71,166.57
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,231.1,173.36
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,240.42,180.08
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,268.33,200.44
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,296.87,220.97
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,280.81,208.75
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,263.77,196.01
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,258.53,192.32
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,253.04,188.4
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,287.47,213.44
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,322.49,238.3
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,377.89,277.58
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,430.32,313.84
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,393.16,287.35
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,344.72,253.27
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,282.35,209.39
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,219.53,163.95
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,129.68,96.23
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,40.93,26.97
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,37.34,24.29
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,33.75,21.51
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,46.63,31.87
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,59.5,42.21
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,46.12,31.64
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,32.77,21.01
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,50.05,35.1
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,67.35,49.19
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,97.7,73.95
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,129.7,100.05
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,71.71,53.41
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,16.74,8.29
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,14.53,6.53
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,12.31,4.73
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,10.11,2.88
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,7.9,1.02
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,5.7,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.51,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.19,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.87,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.45,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,5.0,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,9.67,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,25.98,16.68
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,41.51,31.04
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,59.86,47.66
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,77.97,63.79
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,95.83,79.49
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,115.41,96.41
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,133.47,111.52
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,151.27,126.13
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,175.5,134.97
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,214.04,161.81
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,228.93,175.6
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,242.65,188.4
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,290.7,224.27
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,339.19,260.53
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,363.23,278.82
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,385.89,295.63
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,408.63,312.63
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,430.81,328.93
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,426.52,324.68
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,416.32,315.99
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,366.99,278.97
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,312.2,237.54
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,320.4,243.29
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,328.63,248.81
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,339.55,256.83
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,350.51,264.87
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,387.33,292.07
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,417.26,313.92
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,378.07,285.13
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,326.56,247.22
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,311.52,236.38
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,296.24,225.19
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,309.89,235.89
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,323.69,246.61
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,383.47,292.25
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,429.56,327.16
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,422.18,322.51
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,414.13,317.65
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,394.41,303.99
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,374.1,289.84
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,243.15,189.84
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,111.5,85.28
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,67.7,50.17
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,25.57,15.63
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,22.02,12.8
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,18.48,9.92
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,15.39,7.34
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,12.3,4.73
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,9.22,2.11
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,6.14,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.5,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.87,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.45,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,7.28,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,14.09,2.85
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,31.1,20.73
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,47.59,35.8
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,65.43,51.75
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,80.53,65.0
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,88.48,71.88
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,93.47,76.02
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,93.35,75.52
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,92.91,74.7
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,93.19,71.27
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,93.2,71.02
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,116.04,89.07
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,138.99,106.95
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,133.72,102.23
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,128.08,97.31
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,123.25,93.08
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,118.29,88.79
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,164.64,124.95
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,211.62,161.1
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,197.54,149.67
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,183.03,138.09
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,307.03,232.4
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,434.52,325.83
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,354.2,265.61
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,266.26,199.67
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,387.38,290.16
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,508.92,377.66
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,459.78,341.06
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,408.44,303.37
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,407.27,303.04
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,405.75,302.3
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,412.27,307.01
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,418.67,311.64
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,488.76,365.05
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,573.59,428.11
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,467.5,351.31
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,376.3,284.1
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,433.15,329.54
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,503.01,383.65
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,672.01,515.56
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,799.1,611.58
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,752.7,580.74
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,705.13,549.6
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,476.34,376.42
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,242.19,190.24
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,375.52,301.36
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,478.9,384.48
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,415.72,334.12
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,355.11,284.63
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,280.61,222.21
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,211.31,162.76
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,139.44,100.82
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,73.6,27.38
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,25.53,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,6.37,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,12.32,2.16
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,27.63,17.92
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,42.36,31.42
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,60.32,47.51
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,78.07,63.12
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,94.96,77.65
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,111.71,91.75
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,88.78,71.55
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,61.91,48.06
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,77.94,58.69
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,93.21,70.74
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,90.52,68.17
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,87.68,65.52
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,101.05,76.03
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,114.47,86.5
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,172.49,131.69
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,231.06,176.36
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,324.27,247.01
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,427.02,323.2
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,292.62,222.1
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,146.1,109.35
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,234.93,177.76
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,325.0,245.12
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,475.73,356.62
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,629.87,465.69
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,615.35,453.73
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,598.21,440.89
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,623.85,459.53
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,649.31,477.75
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,702.34,516.49
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,766.59,562.08
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,683.67,503.56
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,610.14,451.16
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,795.55,589.96
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,945.88,695.31
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,930.01,684.93
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,910.81,673.86
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,883.12,656.76
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,858.01,641.45
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,666.75,506.73
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,466.92,357.29
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,568.83,440.49
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,661.58,513.55
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,541.74,423.88
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,426.19,335.98
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,377.83,300.22
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,330.43,263.92
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,279.36,223.22
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,230.45,183.24
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,178.17,139.88
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,129.82,98.96
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,73.94,52.02
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,24.77,7.01
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,11.17,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.73,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,5.26,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,12.74,5.31
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,20.23,12.23
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,29.07,20.24
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,37.92,28.15
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,48.11,37.19
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,58.33,46.1
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,104.52,86.15
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,138.99,115.25
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,169.47,132.63
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,203.9,158.22
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,238.15,182.15
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,287.84,219.08
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,264.32,203.68
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,238.71,185.29
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,260.83,201.86
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,290.11,223.71
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,272.57,209.54
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,255.39,195.75
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,222.73,170.16
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,188.92,143.67
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,186.38,141.65
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,183.73,139.51
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,265.54,201.82
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,348.78,263.42
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,550.89,415.08
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,759.6,563.11
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,549.26,411.21
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,301.86,226.61
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,288.98,217.89
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,275.84,208.21
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,382.18,288.3
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,481.67,361.19
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,491.04,368.46
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,499.97,375.92
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,417.27,315.66
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,334.62,254.34
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,237.6,181.74
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,156.42,119.22
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,168.88,129.49
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,181.68,139.94
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,254.13,198.83
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,316.49,249.3
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,167.92,132.24
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,29.99,19.24
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,26.0,16.09
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,22.01,12.86
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,18.48,9.92
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,14.94,6.94
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,11.42,3.95
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,7.9,0.92
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,4.82,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.75,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.36,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.63,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,6.14,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,9.65,2.89
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,13.62,6.52
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,17.59,10.12
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,21.56,13.67
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,25.55,17.18
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,25.56,17.08
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,25.57,16.97
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,26.03,16.32
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,26.49,16.63
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,37.58,25.77
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,48.7,34.81
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,50.06,35.82
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,51.43,36.84
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,86.96,65.76
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,121.74,93.67
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,112.36,85.89
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,102.86,78.11
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,134.46,103.1
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,166.54,127.95
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,336.99,259.17
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,513.28,386.96
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,597.8,446.37
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,689.75,510.0
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,703.01,516.97
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,714.81,523.72
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,718.13,524.73
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,719.57,524.6
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,612.28,449.31
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,497.65,367.62
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,453.34,336.5
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,408.0,303.77
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,344.33,258.13
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,268.7,202.68
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,275.44,208.46
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,282.26,213.96
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,274.15,208.46
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,265.97,202.98
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,294.82,225.89
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,310.49,238.75
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,275.67,213.37
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,241.07,187.8
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,349.71,277.0
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,444.53,352.65
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,476.43,379.52
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,487.65,390.04
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,420.55,336.89
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,356.94,285.12
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,283.82,224.45
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,215.39,166.15
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,142.94,104.29
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,78.28,37.95
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,27.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,11.37,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,19.57,8.09
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,30.91,21.0
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,41.9,31.25
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,35.16,25.59
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,36.15,26.52
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,53.89,42.07
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,71.08,56.84
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,96.51,78.4
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,121.2,98.85
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,131.41,102.02
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,141.66,109.57
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,152.98,117.63
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,164.56,125.8
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,178.82,136.53
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,193.4,147.48
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,222.72,169.36
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,252.75,191.5
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,300.99,227.35
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,356.11,267.78
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,468.08,349.92
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,593.55,439.11
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,689.24,509.38
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,796.72,585.53
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,834.04,608.11
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,869.1,629.69
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,897.37,647.49
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,922.75,663.45
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,943.28,676.34
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,960.57,687.27
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,973.08,695.28
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,982.03,701.19
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,983.47,701.14
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,981.24,699.0
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,974.45,695.52
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,964.12,689.97
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,947.84,681.37
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,937.97,676.98
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,911.07,662.88
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,881.25,646.88
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,843.98,624.47
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,804.56,600.37
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,759.57,571.74
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,716.32,543.94
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,662.51,508.45
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,608.67,471.11
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,547.33,427.11
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,487.41,382.79
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,419.72,330.96
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,355.7,280.14
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,282.98,220.76
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,214.76,163.53
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,142.33,102.67
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,78.17,39.34
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,26.9,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,10.46,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,19.51,8.04
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,37.78,26.35
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,56.09,42.9
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,71.74,56.82
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,86.87,69.94
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,98.53,79.74
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,109.74,88.91
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,124.55,100.91
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,140.94,114.03
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,169.61,127.59
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,216.52,159.57
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,250.13,185.12
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,283.74,211.17
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,313.44,234.33
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,341.98,256.12
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,340.56,255.5
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,337.71,253.13
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,360.15,269.5
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,382.88,285.84
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,386.07,287.83
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,388.08,288.98
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,342.56,255.44
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,292.69,218.48
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,379.56,282.11
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,468.22,344.89
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,619.24,454.42
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,771.4,560.2
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,602.71,441.24
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,406.4,299.15
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,570.9,420.16
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,739.69,537.32
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,656.71,477.94
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,582.73,425.3
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,459.8,339.24
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,349.54,259.46
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,616.24,460.31
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,866.16,635.67
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,804.75,594.1
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,746.96,556.53
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,626.79,471.96
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,513.28,389.58
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,562.89,431.08
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,602.63,464.21
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,564.46,437.09
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,525.84,409.53
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,465.6,365.42
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,397.53,314.32
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,332.05,262.94
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,271.38,214.09
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,207.5,162.03
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,149.19,113.61
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,86.5,61.6
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,33.76,15.1
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,13.49,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,12.28,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,21.85,9.83
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,36.88,25.39
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.93,37.29
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,65.48,50.99
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,82.65,65.77
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,95.38,76.58
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,107.59,86.74
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,123.08,99.29
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,138.29,111.39
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,182.5,133.92
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,215.89,158.66
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,237.96,177.03
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,261.34,196.43
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,257.39,194.3
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,248.6,188.1
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,217.82,164.32
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,176.89,132.68
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,183.27,137.46
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,189.71,142.2
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,200.42,150.21
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,211.27,158.31
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,189.36,141.56
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,166.96,124.45
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,183.9,137.11
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,201.05,149.78
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,245.72,183.32
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,291.02,216.91
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,515.71,383.06
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,742.74,540.87
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,851.49,620.09
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,953.48,692.23
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,842.24,613.93
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,718.33,524.27
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,596.84,439.64
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,472.99,350.5
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,655.56,487.72
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,817.09,604.16
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,786.28,583.4
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,753.19,562.23
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,758.01,569.43
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,762.55,576.02
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,716.13,545.28
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,668.81,513.6
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,613.62,474.46
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,553.63,431.11
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,493.46,387.03
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,435.46,343.35
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,367.06,289.78
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,303.64,238.81
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,228.35,177.84
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,169.28,128.64
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,107.12,76.92
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,50.53,26.08
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,17.98,0.0
