Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,12.28,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,21.07,9.56
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.87,22.94
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,46.23,34.14
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,55.43,42.36
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,64.26,50.01
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,70.15,55.03
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,76.01,59.89
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,81.43,64.16
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,87.39,68.81
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,133.53,81.33
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,183.3,113.31
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,153.81,103.87
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,97.9,72.45
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,105.31,78.12
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,112.75,83.75
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,118.73,88.03
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,124.8,92.38
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,129.76,96.06
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,134.89,99.91
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,139.55,103.39
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,144.28,106.94
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,165.04,122.82
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,186.14,138.87
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,191.33,142.46
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,196.56,146.1
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,293.15,218.52
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,389.64,289.17
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,334.63,248.24
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,285.92,212.05
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,276.68,205.42
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,267.22,198.55
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,502.17,374.47
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,733.12,538.15
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,674.45,496.06
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,627.49,463.0
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,630.66,467.0
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,646.51,479.5
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,645.43,481.6
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,641.45,481.77
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,426.15,324.33
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,208.88,157.85
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,243.63,186.25
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,267.56,205.94
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,369.36,288.59
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,456.79,358.05
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,405.5,319.48
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,355.6,281.54
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,301.73,238.94
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,250.66,197.57
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,194.75,151.77
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,143.43,108.9
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,86.72,61.61
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,41.12,20.98
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,16.0,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,12.73,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,23.3,11.31
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,38.59,26.87
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,54.14,40.92
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,59.1,45.52
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,65.3,50.9
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,80.77,64.13
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,95.4,76.44
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,122.15,98.61
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,158.05,127.99
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,184.59,139.26
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,212.12,158.85
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,237.53,170.03
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,293.86,208.02
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,287.38,212.25
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,259.65,196.43
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,277.2,209.22
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,294.98,222.01
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,375.76,282.39
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,469.84,351.86
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,497.0,370.48
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,523.02,388.09
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,442.99,329.46
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,352.14,261.82
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,362.31,268.93
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,372.57,275.83
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,377.28,279.33
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,381.9,282.81
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,246.82,183.19
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,106.55,76.84
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,330.91,247.55
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,560.11,412.97
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,522.05,384.86
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,482.89,356.83
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,561.1,415.76
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,625.14,463.82
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,669.62,497.31
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,697.05,519.02
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,708.15,529.46
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,728.81,546.31
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,610.88,461.24
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,498.72,378.72
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,394.04,301.65
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,280.97,215.85
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,376.13,293.21
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,457.18,357.24
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,399.28,313.26
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,345.6,272.17
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,277.17,218.55
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,223.21,175.17
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,168.54,130.82
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,117.86,89.03
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,64.97,45.37
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.6,7.7
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.43
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,22.02,12.87
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,34.4,23.9
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,48.65,36.37
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,62.53,48.32
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,78.75,62.16
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,101.76,81.52
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,115.15,92.33
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,136.55,109.63
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,123.33,93.67
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,107.22,80.71
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,147.03,111.46
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,187.42,142.13
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,203.31,154.02
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,219.46,166.12
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,243.22,183.6
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,267.59,201.38
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,250.49,188.2
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,232.14,174.13
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,215.84,161.35
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,199.01,148.21
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,213.43,159.02
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,228.04,169.9
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,355.98,265.36
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,487.09,360.05
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,406.02,300.83
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,315.24,234.14
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,369.05,273.97
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,417.88,309.4
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,439.82,325.43
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,461.96,341.68
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,471.41,348.22
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,480.64,354.69
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,481.55,355.93
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,482.0,356.93
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,420.78,312.83
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,359.37,268.12
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,326.22,244.33
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,279.79,210.29
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,227.87,171.54
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,176.52,132.59
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,254.73,194.33
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,323.59,248.0
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,275.6,211.7
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,228.76,176.0
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,199.91,154.3
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,171.51,132.52
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,142.75,110.04
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,108.41,82.63
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,81.36,60.64
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,55.13,39.07
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,35.35,22.46
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,15.85,5.31
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,7.73,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,14.96,5.38
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,35.26,23.89
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,54.61,40.99
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,70.37,54.75
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,86.99,68.93
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,72.09,56.2
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,54.78,41.33
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,104.69,83.4
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,141.59,113.86
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,141.78,108.05
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,129.68,98.56
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,153.85,117.12
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,178.78,136.12
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,234.37,178.06
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,299.66,227.19
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,347.71,263.11
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,395.2,298.73
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,459.84,347.23
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,539.95,406.97
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,537.42,404.28
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,529.01,396.83
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,536.21,401.46
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,541.37,404.48
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,675.66,506.06
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,821.84,612.33
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,849.58,630.82
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,875.08,648.94
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,905.91,671.6
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,927.5,686.99
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,832.48,617.62
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,704.01,521.09
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,738.64,546.71
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,761.24,563.41
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,855.11,635.44
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,934.64,693.91
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,900.7,670.74
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,864.03,644.97
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,708.62,532.79
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,537.69,406.29
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,504.09,382.87
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,469.94,358.41
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,320.07,245.51
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,180.07,136.7
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,300.34,233.62
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,401.9,313.27
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,341.03,267.06
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,294.98,231.75
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,248.4,195.52
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,203.57,159.79
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,155.8,120.86
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,111.1,83.87
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,62.31,43.59
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,20.55,8.9
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,10.46,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.62,11.2
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,42.09,29.73
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,59.54,45.37
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,48.82,36.51
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,35.26,24.86
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,22.89,14.16
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,10.56,3.47
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,31.75,21.61
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,53.03,39.54
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,106.82,80.66
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,157.79,120.63
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,214.82,161.39
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,281.07,209.56
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,189.61,141.99
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,79.03,57.24
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,227.42,171.96
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,378.24,284.8
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,281.49,212.17
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,174.4,130.36
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,180.83,135.03
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,187.45,139.71
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,189.44,141.06
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,191.34,142.34
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,202.27,150.24
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,213.32,158.16
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,205.28,152.01
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,197.03,145.76
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,209.39,155.01
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,221.78,164.21
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,250.72,185.64
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,279.98,207.03
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,386.29,284.59
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,486.05,354.62
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,487.95,355.22
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,489.38,356.0
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,543.24,394.06
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,581.26,420.21
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,626.32,452.18
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,652.61,471.31
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,736.35,531.32
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,797.05,572.12
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,661.43,483.9
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,529.77,394.02
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,581.06,435.57
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,609.55,458.86
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,549.85,417.96
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,491.44,377.19
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,428.01,330.92
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,367.24,284.54
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,295.64,227.61
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,227.92,172.06
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,155.38,112.32
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,94.37,57.71
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,32.43,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,25.61,13.64
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,41.22,29.1
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,56.46,42.76
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,67.59,52.61
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,82.08,65.03
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,81.68,64.63
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,80.69,63.61
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,120.36,96.71
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,150.38,121.1
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,181.86,132.97
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,213.05,151.93
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,237.54,161.75
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,290.11,197.26
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,341.55,246.29
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,371.84,275.39
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,426.23,315.03
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,508.39,377.04
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,481.34,358.97
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,427.41,317.61
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,483.12,357.95
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,543.41,400.71
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,654.94,485.46
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,783.15,580.24
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,819.25,602.54
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,853.14,623.42
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,881.82,641.93
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,907.72,658.56
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,928.44,672.06
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,945.97,683.54
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,836.99,607.53
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,694.4,503.39
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,731.14,530.81
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,755.99,549.29
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,686.37,500.48
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,602.34,441.48
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,772.61,569.06
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,904.19,662.58
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,878.05,646.47
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,854.45,633.14
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,818.43,610.03
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,780.39,585.45
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,735.52,556.81
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,689.53,526.78
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,637.53,490.15
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,585.48,452.78
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,525.28,409.34
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,466.61,365.78
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,398.71,313.94
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,339.56,267.07
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,270.09,210.65
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,207.61,158.51
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,139.8,101.81
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,76.3,46.72
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,27.52,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,12.28,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,23.2,11.94
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,39.69,27.9
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,56.3,42.82
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,70.62,55.44
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,81.16,64.49
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,95.59,76.75
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,109.41,88.25
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,95.91,76.36
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,86.78,68.25
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,153.14,102.4
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,212.32,148.9
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,236.61,173.29
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,242.27,182.96
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,284.49,214.21
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,324.65,243.99
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,386.89,289.17
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,454.45,338.48
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,355.12,266.63
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,234.54,175.88
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,239.41,179.34
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,244.27,182.5
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,252.61,188.59
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,261.02,194.71
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,441.94,328.7
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,627.87,459.24
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,764.32,559.98
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,888.84,646.88
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,908.59,658.87
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,936.59,677.13
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,949.69,685.27
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,959.32,691.36
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,961.11,691.14
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,959.34,688.82
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,724.65,530.66
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,447.44,329.36
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,707.29,523.93
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,912.8,664.08
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,779.43,573.06
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,638.97,473.02
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,724.71,539.59
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,787.08,585.28
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,743.75,557.99
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,699.15,530.28
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,645.72,494.45
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,592.45,457.29
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,532.78,414.58
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,474.54,371.66
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,406.81,319.41
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,339.38,266.02
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,270.61,210.71
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,208.77,159.41
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,139.17,101.61
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,74.27,46.1
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,26.85,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.18,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,13.18,5.59
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,20.23,11.94
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,28.62,19.37
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,37.03,26.69
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,28.19,18.97
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,19.37,11.25
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,16.29,8.53
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.22,5.82
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,100.06,75.64
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,179.55,136.67
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,223.05,163.71
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,289.85,209.17
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,326.97,233.61
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,389.37,280.22
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,441.79,322.88
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,493.79,364.18
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,542.63,402.8
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,591.06,440.34
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,636.02,473.65
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,679.24,504.99
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,720.56,534.59
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,760.32,562.63
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,798.68,590.76
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,839.63,618.45
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,868.27,636.05
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,894.25,651.76
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,916.47,665.7
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,935.65,677.68
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,948.76,685.31
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,958.4,690.77
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,952.15,684.77
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,953.81,684.08
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,958.87,686.89
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,949.42,680.53
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,935.42,672.11
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,918.05,661.68
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,892.5,646.08
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,864.1,628.72
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,831.56,609.17
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,796.44,587.79
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,753.49,561.36
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,709.07,533.5
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,659.67,501.58
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,607.18,465.67
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,548.4,424.0
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,490.86,381.96
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,421.26,328.66
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,356.1,277.28
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,282.57,218.59
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,220.33,167.14
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,151.03,109.86
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,92.91,59.11
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,31.79,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,13.19,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,24.16,12.84
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,40.83,28.9
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,55.41,42.07
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,67.29,52.69
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,78.78,62.71
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,93.94,75.63
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,114.96,93.29
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,134.78,109.44
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,150.45,121.84
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,181.12,136.78
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,198.21,150.56
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,219.97,166.85
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,241.56,183.09
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,223.64,169.5
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,206.09,156.02
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,198.3,149.58
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,189.84,142.65
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,229.7,172.77
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,270.29,203.01
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,165.37,123.13
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,56.11,38.46
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,95.72,69.37
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,135.49,99.99
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,152.09,112.66
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,168.93,125.51
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,108.83,79.36
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,48.23,32.22
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,48.68,32.52
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,49.11,32.79
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,59.38,40.9
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,69.66,49.03
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,76.8,54.63
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,83.95,60.25
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,64.56,45.27
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,45.34,30.3
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,58.67,40.89
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,72.0,51.47
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,57.25,40.01
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,42.55,28.47
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,50.07,34.66
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,57.59,40.88
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,122.5,93.13
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,191.0,147.58
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,317.84,250.47
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,423.92,334.22
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,376.18,298.01
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,329.74,262.62
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,262.79,209.49
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,210.72,167.19
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,162.75,127.59
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,117.79,89.97
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,66.82,47.64
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,23.51,11.96
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,14.1,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,24.92,13.57
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,40.19,28.52
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,55.08,41.99
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,65.56,51.3
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,75.66,59.99
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,83.2,66.36
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,94.53,75.78
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,91.27,72.56
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,92.56,73.22
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,135.93,84.7
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,184.13,114.9
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,233.78,152.65
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,285.6,194.68
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,337.31,237.5
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,390.36,280.97
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,422.07,309.58
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,430.93,318.01
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,449.03,331.35
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,457.21,336.95
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,353.83,262.69
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,235.7,175.41
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,422.25,313.87
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,620.13,450.72
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,677.71,489.08
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,738.65,530.48
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,754.21,540.02
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,767.98,548.84
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,755.22,538.15
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,739.15,525.56
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,740.34,527.33
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,739.67,527.76
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,776.54,554.97
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,821.57,586.75
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,509.63,376.42
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,178.19,132.19
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,572.02,433.57
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,903.9,659.07
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,878.2,640.52
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,849.78,623.98
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,497.55,380.18
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,112.79,83.47
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,203.89,156.25
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,291.8,224.25
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,161.7,123.92
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,38.85,25.91
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,33.96,22.17
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,29.08,18.32
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,24.21,14.37
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,19.35,10.38
