Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,14.94,6.73
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,10.54,3.03
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.02,0.04
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.5,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.75,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.09,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,7.9,0.47
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,16.71,8.6
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,25.54,16.52
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,36.6,26.34
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,47.68,36.05
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,35.26,25.2
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,22.9,14.36
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,65.01,50.73
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,103.98,83.75
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,148.99,111.73
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,212.03,154.6
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,236.47,176.93
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,248.89,189.86
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,282.45,215.22
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,318.29,242.26
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,312.71,238.03
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,302.9,230.29
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,259.51,197.36
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,214.28,162.7
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,313.99,238.14
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,419.39,315.34
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,524.57,392.96
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,640.57,476.19
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,738.5,549.02
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,841.49,620.6
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,804.09,589.73
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,742.23,540.04
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,723.58,525.44
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,694.28,503.32
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,752.79,544.51
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,803.24,579.02
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,793.43,571.79
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,781.5,563.84
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,888.4,642.0
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,957.24,687.74
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,942.14,679.0
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,923.69,669.13
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,790.94,581.87
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,632.12,468.91
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,736.56,549.99
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,810.53,602.75
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,767.45,574.1
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,722.76,545.24
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,672.81,512.71
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,622.08,478.78
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,566.01,439.0
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,509.07,397.39
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,446.83,349.92
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,387.07,302.69
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,317.1,246.34
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,253.1,192.94
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,182.57,133.76
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,122.48,80.28
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,52.73,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.28,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,14.07,5.4
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,26.45,17.13
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,38.75,28.32
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,52.69,40.74
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,66.5,52.81
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,90.86,73.88
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,117.89,96.85
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,123.65,101.17
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,134.56,109.79
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,123.53,77.28
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,162.54,91.32
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,229.33,151.36
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,290.17,207.37
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,337.55,248.58
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,367.68,274.72
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,415.06,310.51
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,464.89,348.32
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,498.96,374.37
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,523.04,392.2
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,597.58,450.16
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,694.84,524.12
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,477.59,364.73
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,219.06,164.14
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,423.61,319.18
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,633.8,469.46
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,770.06,571.86
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,897.76,661.11
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,917.35,672.74
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,933.67,683.13
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,762.76,564.06
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,536.97,396.55
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,595.3,440.39
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,642.49,474.55
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,497.0,370.54
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,323.82,243.23
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,481.15,362.42
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,610.66,456.53
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,426.02,322.2
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,221.01,167.34
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,420.47,323.67
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,602.45,458.49
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,568.84,434.84
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,533.63,411.15
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,461.01,357.62
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,380.41,297.33
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,352.19,277.07
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,312.1,246.98
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,268.59,212.96
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,226.0,178.81
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,173.7,136.22
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,132.29,101.51
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,89.91,65.63
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,51.19,32.26
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,22.89,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.85,11.51
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,30.01,20.13
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,37.85,27.39
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,42.08,31.3
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,57.88,45.1
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,91.6,74.12
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,123.65,101.12
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,134.55,109.54
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,150.13,121.71
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,182.93,138.74
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,206.49,156.39
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,232.36,175.78
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,258.54,195.61
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,295.76,223.01
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,346.16,260.89
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,395.32,297.4
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,445.04,334.47
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,443.21,333.73
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,426.55,321.15
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,494.52,371.31
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,566.71,423.73
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,538.22,401.94
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,499.91,372.85
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,607.93,454.07
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,725.23,539.77
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,662.75,492.65
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,588.55,437.02
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,686.63,510.64
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,783.22,581.37
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,881.04,656.24
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,954.65,707.81
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,959.19,711.27
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,960.12,712.86
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,896.6,669.73
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,810.54,604.68
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,726.21,544.68
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,654.63,492.39
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,400.81,307.14
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,147.74,111.33
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,238.89,183.61
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,325.37,250.76
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,315.93,244.18
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,305.7,237.29
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,351.55,275.12
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,378.26,297.68
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,338.86,268.02
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,309.53,245.7
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,353.6,281.29
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,374.26,295.88
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,305.66,239.43
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,242.94,186.6
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,169.68,125.19
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,110.98,73.96
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,48.37,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,13.19,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,24.2,13.23
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,40.17,28.55
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,55.77,42.57
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,71.02,56.04
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,85.91,68.87
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,74.8,59.12
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,70.18,54.88
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,66.3,51.27
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,63.01,48.17
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,138.91,88.37
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,200.19,136.31
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,228.57,150.51
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,282.37,189.02
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,339.13,237.78
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,401.61,290.32
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,456.58,336.22
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,511.45,380.76
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,556.05,416.27
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,592.89,443.66
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,647.08,486.59
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,711.61,536.95
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,755.19,568.96
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,796.52,597.57
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,834.81,622.54
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,870.71,645.69
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,770.15,571.42
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,630.58,464.1
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,808.9,599.77
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,969.19,711.59
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,982.92,719.58
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,992.97,726.15
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,996.88,729.18
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,997.03,729.89
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,992.46,726.82
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,984.2,721.46
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,968.1,711.86
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,948.63,700.13
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,924.39,686.13
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,897.09,670.06
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,864.9,649.28
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,837.33,631.68
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,793.88,603.49
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,748.67,573.83
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,694.66,536.38
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,639.69,497.79
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,579.01,453.16
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,522.38,410.25
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,458.38,360.82
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,396.93,311.83
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,326.54,255.31
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,261.91,201.44
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,188.36,139.52
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,125.7,84.58
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,53.63,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,12.73,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.81,12.31
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,30.55,20.59
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,38.01,27.53
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,42.55,31.71
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,46.94,35.56
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,49.51,37.68
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,57.07,44.03
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,58.44,44.86
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,59.75,45.6
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,109.42,57.84
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,165.77,92.67
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,230.31,142.55
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,288.5,190.9
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,346.36,240.79
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,404.66,290.67
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,461.48,337.82
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,517.8,383.09
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,571.53,425.71
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,624.05,466.17
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,673.57,503.49
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,721.19,538.52
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,764.8,569.76
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,805.98,596.96
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,843.73,620.35
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,878.73,641.62
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,908.35,660.43
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,934.93,677.21
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,957.53,691.74
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,976.83,704.19
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,990.24,712.55
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,999.9,718.62
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,1004.32,720.44
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,1004.91,719.97
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,999.75,718.44
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,990.86,714.67
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,974.2,704.61
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,954.21,692.54
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,930.19,677.92
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,903.07,661.32
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,869.31,640.31
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,832.97,617.52
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,797.29,595.55
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,752.73,567.22
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,701.77,533.32
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,649.98,498.35
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,591.8,457.17
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,534.18,415.1
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,471.18,367.01
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,409.01,318.02
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,337.58,261.3
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,271.98,207.15
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,197.22,145.07
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,133.56,89.83
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,58.7,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,13.64,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.46,12.8
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,33.18,22.78
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,43.88,32.52
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,49.73,37.75
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,55.34,42.52
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,58.59,45.18
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,61.67,47.59
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,63.38,48.76
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,64.94,49.79
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,111.23,61.35
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,170.69,98.77
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,224.93,139.76
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,280.97,185.35
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,336.41,232.06
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,392.61,278.95
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,447.48,323.36
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,505.42,368.52
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,557.15,408.49
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,607.88,446.56
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,655.45,480.42
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,701.34,512.07
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,743.9,542.03
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,784.27,569.19
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,725.36,524.44
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,632.91,455.18
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,776.18,560.62
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,911.01,651.27
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,933.38,663.38
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,952.68,674.67
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,966.28,683.29
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,976.3,689.8
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,980.31,693.23
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,980.6,694.51
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,975.3,691.9
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,966.39,687.19
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,951.61,679.39
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,933.51,669.56
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,909.29,656.24
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,882.09,640.98
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,856.09,625.64
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,819.39,603.11
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,776.99,575.87
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,732.9,547.26
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,683.71,514.8
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,633.57,480.81
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,578.18,442.13
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,521.42,401.31
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,456.73,353.42
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,394.82,305.82
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,324.88,250.58
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,260.76,198.02
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,188.12,137.82
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,124.67,83.51
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,54.57,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.99,13.82
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.79,24.69
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,46.24,34.13
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,53.01,40.15
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,57.66,44.15
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,66.49,51.53
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,74.67,58.2
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,70.07,53.99
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,66.14,50.38
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,122.88,73.23
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,179.48,112.12
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,220.98,140.38
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,277.99,184.27
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,332.12,230.19
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,387.06,276.44
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,441.23,320.68
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,495.07,363.29
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,526.38,388.05
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,541.17,398.45
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,608.0,448.36
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,688.07,506.96
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,598.9,440.15
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,475.37,346.53
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,547.72,398.97
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,624.39,452.57
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,759.24,551.56
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,893.02,644.16
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,852.78,614.35
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,794.93,571.22
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,777.45,559.19
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,757.25,544.96
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,864.47,624.03
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,954.31,686.27
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,948.2,682.25
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,938.7,677.01
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,868.48,631.06
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,788.06,574.88
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,826.26,607.0
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,852.32,628.41
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,769.37,572.49
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,684.16,512.88
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,687.7,519.69
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,690.21,524.82
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,640.01,489.52
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,589.44,453.64
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,530.84,411.62
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,468.37,365.7
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,406.54,318.14
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,347.86,271.7
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,281.2,218.38
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,220.73,168.61
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,155.6,114.73
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,99.59,67.32
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,41.33,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,14.1,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,24.17,13.2
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,35.73,24.72
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,46.91,34.83
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,53.92,41.11
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,61.65,47.76
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,65.74,51.1
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,69.6,54.13
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,70.53,54.49
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,71.4,54.78
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,114.34,65.45
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,165.48,96.62
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,217.44,135.9
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,276.94,184.17
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,330.2,229.14
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,384.42,274.66
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,425.3,310.89
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,446.93,328.96
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,505.71,373.76
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,590.81,438.33
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,638.05,472.76
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,682.06,504.29
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,675.38,496.11
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,650.46,474.25
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,683.86,497.4
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,717.6,520.21
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,804.43,585.14
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,884.41,640.9
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,905.11,654.22
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,922.93,666.16
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,851.26,615.94
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,749.31,540.54
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,864.25,626.57
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,950.68,686.23
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,945.32,682.45
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,946.95,684.06
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,926.13,671.43
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,902.47,657.12
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,877.35,642.86
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,854.44,630.04
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,818.82,607.59
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,781.26,583.72
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,738.34,556.55
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,694.19,527.9
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,642.05,491.54
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,589.91,454.49
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,532.02,412.75
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,475.4,370.85
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,407.85,319.03
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,348.97,272.4
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,282.32,218.98
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,221.77,169.1
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,157.04,115.53
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,101.36,68.49
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,42.13,1.71
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,13.19,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.67,11.96
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,32.01,21.46
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,42.08,30.54
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,47.17,35.13
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,52.08,39.37
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,55.08,41.89
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,57.93,44.2
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,59.11,44.95
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,60.2,45.59
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,110.3,61.16
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,162.7,92.7
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,215.96,133.13
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,270.95,178.39
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,325.68,224.94
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,381.12,271.73
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,439.73,319.23
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,492.98,361.43
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,543.43,401.06
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,592.87,438.82
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,640.14,473.07
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,685.84,505.18
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,727.92,535.0
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,767.85,561.92
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,804.15,584.63
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,838.09,605.62
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,867.02,624.08
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,893.21,640.75
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,914.84,654.9
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,933.41,667.18
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,803.31,578.77
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,630.67,453.76
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,814.61,588.15
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,961.87,685.18
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,957.6,683.22
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,949.79,680.47
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,934.72,672.24
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,916.39,661.99
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,892.98,647.71
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,866.65,631.57
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,624.89,465.8
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,352.28,263.09
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,567.85,430.42
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,719.73,542.23
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,667.31,505.91
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,617.38,471.44
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,560.94,431.45
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,505.37,390.97
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,438.18,339.75
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,374.75,290.04
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,306.79,236.06
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,241.59,182.78
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,171.61,125.37
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,112.41,75.72
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,50.54,5.55
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,25.72,14.21
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,37.96,26.32
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,50.55,37.59
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,58.52,44.67
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,66.19,51.24
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,71.67,55.85
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,77.16,60.34
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,79.17,61.7
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,81.02,62.88
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,145.88,96.94
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,207.88,144.61
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,229.08,153.34
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,273.21,183.63
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,325.1,227.44
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,378.21,272.04
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,395.74,291.77
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,388.86,288.81
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,468.72,348.79
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,583.38,434.69
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,628.32,467.22
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,671.34,497.84
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,711.96,527.06
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,750.92,554.62
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,784.29,577.78
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,815.22,598.99
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,842.44,616.86
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,867.36,632.99
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,812.23,589.69
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,733.5,529.46
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,837.38,606.56
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,927.52,670.26
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,901.91,650.88
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,865.06,623.0
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,825.33,596.77
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,783.4,568.88
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,831.58,606.2
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,876.57,640.06
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,850.64,623.33
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,822.28,605.26
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,787.23,582.45
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,750.4,558.25
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,706.34,529.61
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,655.9,496.14
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,605.42,460.88
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,555.17,425.14
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,497.57,383.7
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,441.77,342.6
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,379.8,295.23
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,321.33,249.41
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,249.12,192.43
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,192.04,145.98
