Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,131.4,96.4
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,78.28,52.61
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,32.84,3.28
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,14.1,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,24.97,13.53
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,39.19,27.28
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,51.27,38.2
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,59.94,45.88
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,68.28,53.01
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,91.15,72.38
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,119.71,96.22
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,127.28,101.98
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,131.19,104.63
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,169.8,122.09
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,214.56,155.56
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,242.84,171.63
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,285.54,201.09
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,329.49,239.55
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,355.99,263.09
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,406.7,300.3
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,462.21,341.44
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,500.71,370.69
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,537.5,397.96
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,585.33,431.88
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,634.07,465.66
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,674.43,493.8
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,714.14,521.08
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,734.07,533.54
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,751.76,544.38
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,743.91,538.03
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,732.82,529.53
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,735.92,531.3
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,736.82,531.48
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,727.12,524.73
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,715.3,516.61
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,740.4,535.4
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,763.84,552.85
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,729.94,529.4
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,694.67,505.22
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,628.3,459.83
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,574.7,422.55
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,638.95,471.19
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,683.91,505.52
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,722.59,535.87
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,744.83,554.91
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,660.7,496.44
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,586.52,444.15
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,572.39,436.31
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,552.35,423.49
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,495.97,382.71
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,441.33,342.41
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,381.39,296.58
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,324.43,251.9
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,260.07,200.94
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,194.26,147.71
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,135.23,99.25
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,83.61,56.41
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,38.13,6.12
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,14.55,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,25.72,14.07
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.61,25.95
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,49.87,37.0
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,55.35,41.96
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,61.71,47.42
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,65.41,50.42
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,68.9,53.13
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,67.76,51.86
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,66.8,50.75
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,142.56,94.15
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,207.98,146.82
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,222.0,147.0
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,270.3,178.04
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,324.4,223.7
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,379.3,269.6
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,432.72,313.48
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,489.41,358.39
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,508.9,374.69
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,507.17,372.54
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,536.56,393.01
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,565.09,412.29
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,532.4,388.04
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,489.27,356.06
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,533.63,387.84
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,580.25,420.58
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,735.52,536.34
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,884.06,639.7
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,904.55,650.77
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,922.07,660.83
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,935.51,669.64
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,945.53,676.36
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,949.17,679.1
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,949.3,679.74
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,944.05,677.04
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,935.35,672.26
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,810.74,588.62
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,664.74,483.5
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,696.32,510.61
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,735.96,541.85
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,699.21,517.1
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,661.31,491.8
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,642.55,481.59
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,619.23,467.84
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,538.55,409.49
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,451.03,345.4
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,405.67,313.0
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,360.37,279.64
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,311.55,242.11
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,264.48,205.06
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,214.36,165.15
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,167.44,126.81
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,118.36,86.39
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,74.5,49.85
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,31.23,5.02
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,26.42,14.56
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,40.24,28.14
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,52.05,38.85
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,62.52,48.08
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,72.54,56.65
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,78.52,61.68
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,84.21,66.33
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,87.69,68.89
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,103.18,81.44
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,115.49,87.25
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,127.97,96.78
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,170.44,128.93
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,214.34,161.63
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,194.97,146.38
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,172.95,129.2
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,203.07,151.55
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,233.86,174.02
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,267.09,198.44
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,296.73,220.0
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,372.29,274.58
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,452.16,330.89
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,448.94,328.11
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,443.97,324.39
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,487.65,355.06
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,533.25,386.54
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,596.8,431.98
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,660.88,477.29
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,803.29,583.29
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,926.23,669.19
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,939.32,677.66
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,948.96,684.76
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,954.18,687.97
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,955.79,688.94
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,950.48,686.16
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,941.67,681.25
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,927.95,673.46
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,910.91,663.57
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,887.03,650.05
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,868.62,640.24
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,835.74,619.48
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,800.51,597.08
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,758.81,570.64
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,715.51,542.77
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,665.66,508.92
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,617.83,475.29
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,561.46,434.55
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,505.95,393.42
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,442.53,344.51
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,382.01,296.56
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,314.14,242.34
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,251.91,191.07
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,178.9,130.99
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,119.88,81.41
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,54.18,13.81
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,15.01,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,27.05,14.99
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,43.26,30.65
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,59.69,45.33
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,71.3,55.56
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,82.59,65.2
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,87.07,68.8
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,94.19,74.47
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,94.59,74.39
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,94.98,74.29
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,130.14,81.64
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,176.78,109.12
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,221.12,141.0
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,270.31,180.12
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,322.37,223.94
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,375.73,268.7
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,430.91,313.58
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,482.99,355.34
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,533.2,395.32
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,582.77,433.79
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,630.5,469.35
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,676.28,502.68
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,717.79,532.78
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,757.25,560.66
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,794.34,584.36
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,829.39,606.45
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,857.99,624.72
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,883.95,641.34
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,905.97,655.59
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,925.09,667.96
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,938.66,676.52
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,948.78,682.9
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,953.95,684.76
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,955.56,684.43
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,950.74,681.46
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,942.42,676.36
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,928.32,667.64
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,910.96,656.91
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,888.07,643.97
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,870.68,634.7
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,837.82,614.08
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,802.62,591.88
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,761.89,566.44
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,719.51,539.6
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,670.6,506.95
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,623.35,474.36
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,566.96,434.38
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,511.36,393.9
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,449.78,347.74
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,390.6,301.9
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,322.49,247.98
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,259.93,196.74
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,190.04,139.12
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,128.48,87.38
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,57.81,16.41
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,14.55,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,25.71,13.91
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,37.25,25.62
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,49.15,36.37
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,54.67,41.37
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,61.0,46.81
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,64.74,49.85
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,68.28,52.61
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,66.83,51.09
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,65.59,49.74
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,104.97,58.23
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,163.03,93.35
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,214.38,131.39
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,268.43,175.41
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,323.28,221.69
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,378.92,268.28
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,437.34,315.95
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,490.7,358.7
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,541.95,399.42
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,592.21,438.31
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,639.65,473.4
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,685.62,506.46
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,727.9,537.1
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,767.98,564.77
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,803.72,588.52
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,836.83,610.4
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,865.98,629.57
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,892.38,646.89
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,914.27,659.89
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,933.14,670.92
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,947.35,680.09
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,958.07,687.09
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,962.35,690.03
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,962.98,690.74
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,959.04,688.63
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,951.55,684.35
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,935.07,674.34
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,915.47,662.4
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,892.56,648.12
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,875.09,637.52
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,842.57,617.11
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,807.66,595.09
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,766.21,569.2
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,723.1,541.88
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,673.73,508.9
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,626.25,476.12
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,569.78,435.98
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,514.1,395.37
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,450.39,347.65
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,389.56,300.63
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,321.29,247.02
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,258.57,196.0
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,184.65,135.31
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,124.69,85.06
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,56.56,17.26
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.03,13.4
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.46,24.17
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,45.57,33.33
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,50.26,37.6
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,53.12,40.07
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,56.1,42.49
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,58.94,44.7
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,58.08,43.71
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,63.29,47.82
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,103.57,55.79
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,157.32,86.7
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,211.25,126.82
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,274.27,177.98
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,330.44,225.43
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,387.13,272.93
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,442.11,318.19
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,496.96,362.01
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,549.38,403.42
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,600.62,442.75
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,649.34,478.37
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,696.36,511.75
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,739.02,542.12
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,779.29,568.8
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,816.59,591.76
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,851.2,612.67
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,880.92,631.17
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,907.71,647.68
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,930.21,660.32
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,949.53,670.91
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,963.55,679.53
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,973.93,685.96
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,978.21,688.67
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,978.72,689.15
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,974.54,686.83
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,966.69,682.35
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,953.36,674.54
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,936.59,664.69
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,913.13,650.66
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,886.59,634.71
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,854.84,615.73
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,820.48,594.95
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,780.46,570.81
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,738.57,545.12
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,696.52,519.22
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,647.48,487.91
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,591.44,449.36
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,535.75,409.46
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,473.87,363.08
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,415.52,317.83
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,348.47,265.53
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,286.36,215.07
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,214.04,155.83
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,151.55,103.01
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,67.97,22.59
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.0,13.25
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,36.18,24.71
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,47.01,34.55
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,53.3,40.2
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,60.27,46.18
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,64.04,49.26
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,67.62,52.04
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,69.39,53.23
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,71.0,54.26
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,108.58,62.28
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,159.91,92.1
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,211.83,130.41
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,271.54,178.25
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,325.0,222.89
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,379.42,267.86
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,432.57,310.28
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,486.13,351.4
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,537.85,390.27
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,589.77,427.63
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,637.0,459.43
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,683.02,488.91
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,725.0,517.82
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,764.87,544.49
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,799.88,566.23
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,832.01,586.04
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,860.98,605.02
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,887.39,622.43
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,909.57,635.98
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,928.94,647.84
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,943.25,657.32
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,954.16,664.86
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,959.23,668.95
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,960.72,671.0
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,955.76,668.6
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,947.3,664.21
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,932.62,656.67
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,924.48,653.34
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,900.31,639.34
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,873.24,623.63
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,839.17,603.37
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,802.89,581.55
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,760.46,556.15
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,719.72,531.54
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,667.43,497.46
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,615.1,461.67
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,558.1,422.35
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,502.06,382.57
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,435.51,333.22
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,368.06,281.84
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,301.32,230.37
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,240.39,181.59
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,171.25,125.43
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,112.43,77.0
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,52.32,17.73
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,24.92,13.11
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,38.78,26.88
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.6,37.6
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,58.59,44.71
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,66.28,51.31
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,71.35,55.45
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,76.15,59.24
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,90.6,71.02
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,104.14,81.83
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,145.38,98.22
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,192.73,129.67
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,220.53,143.71
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,263.99,173.67
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,322.33,227.83
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,358.65,261.47
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,373.81,274.18
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,373.23,274.19
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,410.09,300.92
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,448.98,328.75
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,546.07,400.93
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,671.81,492.14
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,683.95,497.45
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,682.49,493.19
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,647.03,467.49
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,600.94,433.91
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,480.49,349.86
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,340.95,249.44
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,521.38,381.14
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,703.01,506.79
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,608.28,439.75
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,505.88,367.41
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,481.46,351.03
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,456.18,333.55
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,721.13,529.62
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,941.75,679.58
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,928.82,670.27
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,912.55,660.84
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,888.57,647.05
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,861.73,631.38
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,830.49,611.83
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,796.72,590.54
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,756.1,564.13
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,713.87,536.44
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,668.85,506.76
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,620.14,473.19
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,540.5,415.54
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,460.3,356.33
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,429.43,332.77
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,389.64,301.15
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,322.27,248.4
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,260.26,198.08
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,191.35,141.19
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,130.01,89.58
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,58.93,21.26
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,13.19,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.65,11.46
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,33.12,22.3
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.27,31.51
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,50.64,38.0
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,56.2,42.71
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,59.37,45.28
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,62.39,47.61
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,63.35,48.15
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,64.25,48.61
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,100.33,55.76
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,157.45,89.47
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,211.88,143.22
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,253.71,187.14
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,294.3,215.47
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,350.48,255.89
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,394.56,285.44
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,481.01,348.31
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,502.76,365.77
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,504.01,365.8
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,576.8,419.58
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,672.86,488.55
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,714.66,517.18
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,754.38,543.75
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,790.61,565.58
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,824.45,585.64
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,854.12,604.06
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,881.15,620.79
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,903.39,633.76
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,922.72,644.96
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,831.23,584.27
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,709.98,498.29
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,846.5,597.21
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,955.86,668.77
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,855.48,603.78
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,723.84,512.68
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,830.78,591.72
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,913.51,647.82
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,890.07,633.75
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,863.76,618.77
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,651.16,475.99
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,427.24,313.99
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,593.45,441.62
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,715.79,531.99
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,546.71,411.1
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,377.77,285.96
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,459.22,350.62
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,503.48,385.3
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,440.41,338.3
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,380.27,292.53
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,312.5,239.74
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,247.47,187.44
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,178.33,130.9
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,119.44,82.08
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,55.39,20.49
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,13.64,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.42,11.85
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.62,23.42
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,45.48,33.22
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,52.54,39.45
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,60.31,46.02
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,63.67,48.73
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,66.87,51.2
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,68.32,52.12
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,69.67,52.93
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,104.56,59.63
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,155.13,88.09
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,206.71,125.73
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,265.86,172.76
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,319.17,216.62
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,373.46,260.85
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,426.29,302.96
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,479.3,343.77
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,530.2,382.57
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,581.37,420.28
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,628.23,453.33
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,673.84,484.54
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,715.28,513.45
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,754.67,540.34
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,791.7,563.37
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,826.61,584.88
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,855.46,603.21
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,881.65,619.9
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,903.43,633.85
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,922.31,646.07
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,839.44,591.0
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,726.85,510.93
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,854.12,602.26
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,953.96,666.95
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,949.49,665.29
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,941.51,662.48
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,816.78,581.69
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,663.69,474.76
