Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,783.35,564.02
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,866.43,621.21
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,842.27,606.21
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,807.5,585.09
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,766.56,560.59
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,723.93,534.6
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,675.75,503.58
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,626.74,471.14
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,573.33,434.19
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,518.49,395.15
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,457.46,350.3
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,398.6,305.49
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,331.26,253.01
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,269.18,202.83
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,199.93,145.96
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,139.98,95.68
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,62.42,23.81
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,13.19,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.67,11.18
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,33.15,22.17
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,43.32,31.38
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,49.9,37.19
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,54.68,41.23
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,58.34,44.21
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,61.79,46.92
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,62.78,47.48
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,63.7,47.96
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,98.68,54.6
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,156.17,88.13
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,208.36,126.32
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,262.58,170.09
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,316.59,215.18
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,371.49,260.73
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,425.02,304.38
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,482.07,349.24
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,532.95,389.26
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,582.99,427.63
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,629.94,461.96
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,675.41,494.29
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,717.83,524.75
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,758.17,552.83
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,795.25,576.19
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,830.15,597.89
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,859.39,616.98
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,885.9,634.31
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,908.84,649.33
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,928.85,662.52
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,942.83,671.65
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,953.31,678.64
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,958.79,682.82
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,960.66,684.83
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,838.23,602.92
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,685.51,492.8
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,815.2,590.16
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,910.32,656.54
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,790.94,575.51
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,644.99,470.82
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,737.41,542.27
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,802.01,589.76
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,760.92,563.74
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,718.22,536.91
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,671.27,506.83
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,621.01,472.85
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,564.94,433.1
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,509.66,392.85
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,446.92,345.2
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,386.89,298.31
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,319.48,245.46
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,254.22,192.68
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,186.19,136.66
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,127.81,87.81
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,58.84,23.0
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,13.64,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.46,11.63
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,34.31,23.12
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,44.82,32.64
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,50.82,38.05
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,54.8,41.51
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,58.07,44.18
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,61.17,46.6
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,59.8,45.18
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,64.76,49.07
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,99.89,55.18
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,152.39,84.28
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,204.74,122.51
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,259.63,167.06
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,321.52,218.64
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,377.06,265.15
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,431.16,309.69
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,485.23,352.91
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,537.01,393.91
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,587.72,432.98
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,636.01,468.49
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,682.72,501.88
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,725.95,533.06
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,766.95,560.99
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,802.37,583.26
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,834.64,603.27
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,864.6,622.68
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,891.81,640.24
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,913.6,653.2
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,932.36,664.23
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,946.46,673.42
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,957.05,680.46
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,962.15,684.4
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,963.62,686.16
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,960.04,684.25
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,952.9,680.21
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,939.37,672.45
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,922.48,662.62
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,899.58,648.68
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,873.7,632.86
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,848.36,617.64
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,812.64,595.4
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,771.64,570.41
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,728.93,543.91
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,573.52,434.36
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,425.83,324.41
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,485.36,373.11
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,519.37,400.81
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,454.9,351.4
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,393.51,303.43
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,326.36,250.69
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,264.49,200.4
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,190.87,140.0
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,131.12,90.07
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,60.1,23.99
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.47,11.5
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,34.32,23.12
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.84,32.65
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,50.45,37.74
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,54.06,40.88
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,81.03,63.7
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,116.11,92.86
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,112.7,89.48
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,106.14,83.53
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,109.59,66.3
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,149.33,81.13
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,224.34,147.95
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,278.47,199.58
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,318.36,229.87
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,360.19,261.6
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,386.48,282.44
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,413.64,302.8
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,441.79,323.78
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,465.88,341.73
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,522.43,381.92
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,582.86,424.15
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,564.27,410.08
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,535.18,388.43
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,594.36,431.18
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,658.17,476.37
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,724.99,523.74
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,796.66,573.79
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,772.85,556.7
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,747.2,538.63
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,667.23,483.47
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,590.1,429.06
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,739.9,538.87
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,890.38,644.82
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,827.46,600.53
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,752.74,549.09
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,850.46,623.42
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,917.71,671.13
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,666.41,496.98
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,384.27,286.46
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,352.84,264.66
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,321.32,241.87
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,551.19,421.71
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,718.08,547.06
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,664.89,509.54
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,609.54,469.81
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,466.03,362.36
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,334.8,261.2
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,290.79,227.4
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,247.73,193.32
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,202.89,157.36
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,160.24,122.32
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,108.69,79.87
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,68.09,46.07
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,31.29,10.72
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,7.73,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,14.97,5.14
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,30.55,19.91
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,45.58,33.28
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,62.72,48.21
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,79.68,62.71
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,99.11,79.13
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,115.18,92.45
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,130.16,104.46
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,144.71,115.9
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,164.8,122.61
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,188.86,142.34
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,222.86,166.97
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,260.71,194.89
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,280.53,210.59
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,298.7,224.81
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,324.13,243.5
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,349.99,262.26
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,362.72,271.62
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,374.34,280.02
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,459.14,342.4
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,554.43,411.21
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,553.78,409.61
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,545.55,402.7
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,348.61,259.76
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,132.56,96.62
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,90.54,64.63
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,48.23,31.93
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,127.54,93.19
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,207.68,153.92
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,203.15,150.44
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,198.51,147.04
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,224.04,166.32
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,249.8,185.67
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,252.06,187.46
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,254.3,189.33
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,181.77,134.88
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,109.99,80.06
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,94.03,68.09
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,78.17,56.01
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,116.77,86.36
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,156.34,117.32
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,170.08,128.59
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,184.08,140.19
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,149.12,113.19
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,114.6,86.26
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,65.9,47.79
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,19.38,10.23
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,16.28,7.74
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.19,5.22
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,10.54,3.05
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,7.9,0.86
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,5.7,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.5,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.75,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.01,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,19.33,8.2
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,36.14,24.67
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,52.62,39.42
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,69.19,53.93
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,85.5,67.89
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,97.06,77.51
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,105.75,84.46
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,97.17,76.81
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,93.8,73.57
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,153.2,107.73
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,207.7,149.89
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,236.72,169.73
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,277.46,199.94
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,305.43,214.97
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,366.38,258.91
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,411.19,299.13
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,433.66,318.45
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,475.27,348.71
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,518.11,379.2
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,552.47,403.45
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,587.3,427.7
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,615.49,447.39
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,642.49,466.02
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,692.22,499.97
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,744.08,534.75
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,706.74,507.33
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,659.88,473.53
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,656.92,471.7
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,652.12,468.37
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,675.78,485.44
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,698.74,501.88
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,751.16,539.64
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,802.09,575.91
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,800.91,575.62
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,797.26,574.11
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,755.41,546.48
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,723.94,525.59
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,755.33,551.08
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,769.52,564.83
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,793.23,585.02
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,796.56,588.73
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,717.48,536.29
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,632.3,476.36
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,633.18,479.79
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,618.76,471.63
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,562.6,431.25
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,507.28,390.73
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,444.51,342.85
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,384.5,295.9
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,317.36,243.36
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,252.26,190.88
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,184.06,135.27
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,125.81,86.95
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,58.51,24.48
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.16,9.31
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,30.55,19.92
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,40.8,29.21
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,44.72,32.83
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,48.59,36.2
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,51.77,38.82
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,54.8,41.2
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,54.8,40.87
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,60.45,45.26
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,92.61,50.12
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,144.9,78.03
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,221.01,143.55
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,280.31,197.4
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,323.82,229.96
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,370.09,264.56
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,407.11,290.4
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,477.9,342.52
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,529.89,382.55
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,580.9,420.75
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,628.36,454.49
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,674.15,486.02
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,696.37,497.54
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,701.97,496.97
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,734.14,517.08
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,765.12,535.84
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,826.64,581.05
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,881.72,617.42
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,903.88,629.44
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,923.08,639.91
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,937.68,649.47
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,948.82,657.04
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,953.57,660.82
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,954.71,662.56
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,951.32,661.11
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,944.4,657.65
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,793.54,560.72
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,608.49,432.44
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,604.04,432.31
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,611.54,438.83
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,621.57,448.54
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,626.82,455.01
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,650.51,475.32
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,651.98,480.6
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,576.5,428.31
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,505.19,378.13
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,421.92,319.08
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,355.69,270.75
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,310.46,237.48
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,266.15,203.81
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,218.24,166.6
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,172.77,130.19
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,125.73,91.68
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,83.02,56.32
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,38.83,14.81
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,12.28,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,21.85,9.45
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,36.15,24.32
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,48.49,35.39
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,58.37,44.09
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,67.85,52.19
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,74.34,57.53
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,80.52,62.43
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,84.61,65.34
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,87.6,67.25
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,115.75,71.51
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,163.05,96.86
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,211.6,130.94
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,262.6,170.29
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,313.49,211.41
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,365.71,253.44
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,417.2,293.86
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,468.95,333.28
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,519.03,371.34
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,570.74,409.52
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,615.89,441.76
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,659.64,472.29
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,700.83,501.2
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,740.39,528.55
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,777.74,554.46
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,813.71,578.29
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,842.92,596.97
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,869.66,614.1
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,787.93,557.15
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,675.02,476.4
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,722.85,510.62
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,763.61,539.06
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,497.74,359.43
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,218.38,157.93
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,177.94,129.11
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,137.51,99.26
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,110.55,79.08
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,83.7,58.77
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,66.18,45.6
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,48.78,32.36
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,45.64,30.08
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,42.5,27.79
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,99.27,72.4
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,159.0,119.08
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,167.24,125.92
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,175.5,132.87
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,204.4,156.74
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,221.96,171.58
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,191.22,147.98
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,160.83,124.24
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,128.5,98.37
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,97.18,72.84
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,67.99,48.76
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,37.72,23.86
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,17.65,4.23
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.36,8.24
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.91,20.11
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,41.13,29.45
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,59.27,45.25
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,80.57,63.45
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,66.84,51.63
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,62.06,47.36
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,63.39,48.21
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,64.62,48.96
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,94.67,53.77
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,145.85,81.27
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,203.92,123.5
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,257.78,166.67
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,318.19,222.69
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,362.8,263.09
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,403.34,291.77
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,473.45,344.2
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,527.68,386.56
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,577.8,425.01
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,625.11,459.58
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,670.93,492.13
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,712.88,522.25
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,752.77,550.28
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,790.27,573.89
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,825.65,595.88
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,854.98,614.7
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,881.63,631.75
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,904.25,645.21
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,923.97,656.83
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,938.23,666.01
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,949.05,673.13
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,953.95,676.61
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,955.29,677.97
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,951.64,676.31
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,944.47,672.55
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,850.66,611.32
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,725.51,523.14
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,806.07,585.93
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,861.93,627.59
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,829.1,607.0
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,794.0,585.35
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,664.03,496.42
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,533.64,402.23
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,584.91,444.19
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,614.52,469.16
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,557.93,428.56
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,502.24,388.02
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,439.78,340.61
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,380.03,294.01
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,309.57,238.33
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,249.37,189.16
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,183.46,134.98
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,126.18,87.16
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,58.81,24.92
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,11.82,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.35,7.98
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,32.05,20.99
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,43.37,31.2
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,50.5,37.5
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,58.32,44.12
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,62.57,47.6
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,66.6,50.77
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,68.06,51.7
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,69.41,52.51
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,132.9,89.1
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,197.69,138.47
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,211.93,138.47
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,260.57,168.75
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,313.53,212.36
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,367.64,256.68
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,410.26,294.29
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,433.82,313.96
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,459.32,333.06
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,481.43,349.06
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,565.5,411.04
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,670.68,487.18
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,710.77,515.09
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,750.46,542.52
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,786.49,565.13
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,820.13,585.73
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,849.23,604.48
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,875.79,621.61
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,899.1,636.69
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,919.72,650.11
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,933.99,659.58
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,944.89,667.07
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,786.43,559.88
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,584.91,415.72
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,784.66,562.53
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,951.88,676.55
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,930.95,663.4
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,916.92,656.17
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,903.32,648.91
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,877.4,633.63
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,845.92,614.69
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,811.98,593.98
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,771.5,569.62
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,729.31,543.7
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,683.36,513.82
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,634.07,480.58
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,578.15,441.51
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,522.82,401.74
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,460.89,355.74
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,401.36,310.02
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,333.98,257.07
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,271.67,206.38
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,202.1,148.85
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,140.06,96.77
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,64.17,27.37
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,11.37,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.62,7.19
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,30.21,19.44
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,41.93,29.98
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,47.87,35.26
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,53.57,40.1
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,57.3,43.15
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,60.83,45.92
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,62.6,47.14
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,64.24,48.22
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,93.74,52.61
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,152.44,84.97
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,205.35,122.53
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,260.31,166.15
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,315.14,211.75
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,370.88,258.03
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,425.28,302.06
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,483.36,347.37
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,535.0,386.8
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,585.74,424.33
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,633.56,458.71
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,679.92,491.1
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,723.33,521.66
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,764.63,549.87
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,799.91,571.5
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,832.26,591.09
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,861.73,609.95
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,888.52,627.1
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,805.38,569.94
