Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,681.66,481.07
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,691.08,488.76
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,699.26,494.89
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,849.26,601.8
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,962.67,676.5
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,959.21,675.83
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,952.22,673.93
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,938.91,667.02
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,922.28,658.05
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,908.36,650.61
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,881.97,635.05
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,849.7,615.61
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,815.01,594.45
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,773.21,569.24
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,729.74,542.51
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,683.29,513.37
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,633.54,480.59
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,576.9,440.81
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,520.99,400.47
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,457.18,352.34
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,396.09,304.91
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,328.98,252.44
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,267.03,202.29
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,193.98,142.43
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,133.99,92.35
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,61.89,26.16
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,12.28,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,21.75,8.21
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,36.39,24.5
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.32,36.19
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,57.37,43.41
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,65.15,50.12
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,71.06,55.02
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,76.7,59.53
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,77.7,59.91
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,77.91,59.61
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,104.4,62.96
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,153.37,88.67
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,203.19,123.81
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,256.12,165.65
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,314.76,213.77
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,368.62,258.27
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,421.01,300.98
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,474.13,343.17
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,525.67,383.76
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,576.6,422.82
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,624.49,458.0
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,670.55,490.99
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,712.76,521.35
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,752.94,549.75
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,789.37,572.94
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,823.41,594.22
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,852.47,613.12
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,878.93,630.3
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,901.49,643.81
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,921.26,655.52
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,935.62,664.91
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,946.62,672.25
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,952.25,676.48
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,954.34,678.56
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,950.52,676.74
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,943.21,672.83
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,939.8,671.93
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,922.84,662.28
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,899.78,649.78
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,873.78,635.31
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,839.83,614.1
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,803.66,591.29
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,762.69,565.96
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,723.53,541.57
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,542.64,410.57
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,362.78,274.76
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,453.76,347.44
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,506.84,389.77
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,442.06,340.99
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,380.43,293.59
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,308.29,236.73
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,246.93,186.79
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,177.76,130.38
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,118.8,81.88
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,51.33,20.78
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,11.82,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,21.6,7.63
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,35.63,23.75
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,49.94,36.68
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,52.9,39.59
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,57.24,43.39
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,85.53,67.32
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,113.29,90.36
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,128.97,102.72
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,144.12,114.39
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,152.54,113.04
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,173.41,129.97
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,209.62,155.03
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,252.9,185.65
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,294.6,215.59
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,341.89,250.07
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,370.12,271.42
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,396.81,291.07
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,454.42,333.51
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,525.15,385.7
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,549.91,402.46
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,565.43,411.99
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,617.0,449.24
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,671.31,487.95
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,740.6,539.41
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,816.73,593.34
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,846.71,612.38
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,874.09,629.8
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,896.11,642.55
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,915.17,653.33
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,929.64,662.19
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,940.72,668.91
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,946.37,672.72
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,948.5,674.38
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,944.27,671.85
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,936.61,667.24
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,923.52,659.47
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,907.15,649.69
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,884.04,635.8
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,858.09,620.07
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,826.84,600.8
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,793.13,579.79
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,756.36,557.7
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,714.63,531.86
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,667.11,500.63
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,618.77,467.47
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,562.87,428.34
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,507.8,388.72
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,446.79,343.55
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,388.02,298.57
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,320.97,245.7
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,255.85,192.93
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,187.54,137.02
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,128.81,88.25
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,59.79,24.63
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.18
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,30.69,19.66
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,47.51,34.62
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,63.69,48.76
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,80.4,63.07
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,93.26,73.97
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,103.29,82.26
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,120.05,95.86
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,143.62,114.85
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,157.47,114.57
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,195.06,136.54
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,234.77,163.65
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,273.52,192.31
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,322.69,231.93
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,363.73,264.9
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,403.77,294.32
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,470.62,345.49
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,521.55,385.46
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,572.04,423.93
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,619.53,459.22
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,666.27,493.01
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,706.96,521.65
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,747.39,549.34
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,788.03,575.61
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,821.62,596.4
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,852.44,614.89
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,880.76,631.52
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,826.63,590.41
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,749.02,530.98
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,856.73,610.4
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,944.01,670.01
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,952.4,673.89
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,957.17,676.01
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,908.82,644.81
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,837.11,593.44
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,757.22,540.02
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,689.33,493.45
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,740.89,533.45
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,774.94,561.23
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,719.47,523.6
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,664.38,486.14
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,698.43,515.53
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,725.41,538.3
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,676.29,505.48
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,626.51,471.1
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,543.33,412.46
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,460.23,352.34
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,401.52,308.69
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,345.6,265.79
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,284.17,217.85
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,227.5,172.22
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,164.35,120.66
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,103.32,70.74
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,47.6,18.67
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,11.37,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,20.22,5.85
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,34.2,22.5
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,46.37,33.64
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,49.74,36.89
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,53.58,40.27
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,60.47,46.06
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,66.96,51.34
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,65.19,49.57
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,63.7,48.03
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,108.6,68.17
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,168.2,106.42
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,199.82,123.52
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,252.01,161.3
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,314.24,216.94
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,368.2,263.85
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,411.47,297.23
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,476.76,347.88
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,528.66,388.81
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,579.58,427.78
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,627.99,463.82
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,674.99,497.83
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,718.48,529.37
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,759.77,557.79
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,795.93,580.7
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,829.01,601.34
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,858.97,620.77
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,886.17,638.31
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,858.52,616.71
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,808.62,575.77
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,842.38,599.34
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,874.5,621.34
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,852.06,605.37
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,826.69,587.79
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,904.54,646.22
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,954.78,679.8
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,940.42,671.1
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,922.84,660.77
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,900.44,648.71
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,875.01,634.62
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,852.39,621.05
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,818.91,600.11
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,778.91,575.85
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,737.11,549.99
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,688.85,518.04
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,639.72,485.0
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,586.19,447.47
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,531.1,407.67
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,468.42,360.94
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,408.24,314.6
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,340.2,260.7
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,277.36,209.32
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,204.18,149.35
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,139.63,95.7
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,64.03,25.92
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,10.91,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,19.46,4.85
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,33.45,21.83
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,45.64,33.0
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,52.36,39.11
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,58.91,44.81
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,64.53,49.51
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,68.48,52.64
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,98.53,77.57
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,132.75,105.49
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,117.14,77.94
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,142.6,79.77
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,199.59,120.42
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,252.79,162.68
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,306.92,208.04
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,362.14,254.32
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,415.6,298.66
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,473.04,344.79
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,524.17,385.81
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,574.51,425.17
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,622.63,461.15
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,669.48,495.24
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,712.46,526.66
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,753.42,555.73
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,791.28,580.08
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,826.88,602.65
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,856.71,622.23
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,883.82,639.93
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,907.77,654.4
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,928.83,666.92
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,944.35,676.97
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,956.44,684.85
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,962.61,687.81
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,965.14,688.52
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,962.12,687.21
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,955.53,683.72
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,940.38,674.75
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,922.1,663.83
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,899.96,650.42
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,883.53,640.87
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,849.74,619.67
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,813.71,596.9
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,772.95,571.94
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,730.5,545.43
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,682.16,514.45
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,630.91,480.04
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,574.0,439.69
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,517.91,398.86
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,451.45,349.0
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,388.45,300.31
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,315.16,242.75
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,252.96,192.2
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,181.06,133.27
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,120.1,82.95
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,51.84,19.97
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,8.64,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,16.68,2.81
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,33.18,21.51
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,48.1,34.9
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,64.46,49.17
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,80.41,62.82
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,96.17,75.99
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,111.46,88.46
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,125.66,99.79
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,131.65,104.14
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,112.04,73.17
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,141.53,76.72
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,193.83,113.42
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,248.61,157.04
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,310.67,208.6
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,366.55,255.56
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,420.94,300.7
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,475.32,344.63
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,527.95,386.73
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,579.62,426.97
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,628.08,463.04
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,674.9,496.93
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,718.51,527.5
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,759.93,554.84
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,795.5,577.29
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,827.86,597.39
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,858.26,617.11
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,885.92,634.95
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,908.13,649.17
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,927.33,661.45
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,941.94,670.8
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,953.11,677.99
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,958.32,680.29
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,959.96,680.42
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,956.6,678.91
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,949.69,675.24
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,935.57,667.01
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,918.22,656.78
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,904.78,650.61
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,878.99,636.24
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,846.59,616.1
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,811.86,594.31
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,771.19,569.71
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,728.82,543.54
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,680.96,511.91
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,630.05,477.0
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,573.65,437.36
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,518.06,397.22
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,454.64,349.96
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,393.92,303.28
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,325.42,249.6
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,259.42,196.31
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,189.02,138.55
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,128.86,88.54
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,60.07,23.31
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.42,3.47
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,33.42,21.66
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,45.74,32.9
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,52.47,39.01
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,59.02,44.7
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,63.11,48.09
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,74.06,57.11
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,84.62,65.63
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,95.1,73.93
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,135.56,99.4
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,193.49,136.47
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,204.72,132.55
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,252.63,160.88
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,307.31,206.83
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,362.98,253.78
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,421.53,301.56
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,475.45,344.83
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,527.69,385.55
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,579.1,424.32
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,627.35,459.85
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,674.3,493.44
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,717.89,524.66
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,759.37,553.06
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,796.64,576.41
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,831.28,597.78
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,861.94,617.64
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,889.82,635.65
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,913.59,649.6
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,934.39,661.67
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,949.62,671.56
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,961.36,679.33
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,967.61,683.69
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,970.2,685.87
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,967.22,684.62
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,960.64,681.2
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,945.9,672.65
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,927.94,662.08
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,906.11,649.14
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,881.26,634.25
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,856.98,619.75
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,821.81,597.94
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,781.6,573.81
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,739.61,548.11
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,688.61,514.57
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,639.96,481.88
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,583.43,442.47
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,527.6,402.53
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,462.79,354.63
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,400.95,307.44
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,331.68,253.52
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,264.75,199.76
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,192.18,140.56
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,130.44,89.47
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,60.67,22.93
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.1,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,17.4,1.77
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,32.67,21.04
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,48.1,35.01
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,64.18,49.11
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,79.89,62.61
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,94.53,74.87
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,103.7,82.26
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,108.07,85.29
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,104.36,81.55
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,150.12,107.4
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,197.2,142.71
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,222.1,161.6
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,250.87,184.11
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,214.64,158.04
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,172.56,127.05
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,253.37,186.51
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,342.61,250.9
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,356.81,260.38
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,370.09,269.17
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,500.35,365.95
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,669.49,487.91
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,712.52,517.81
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,753.51,546.13
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,744.62,534.36
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,715.39,508.34
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,756.69,536.04
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,797.06,562.45
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,745.56,526.18
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,684.16,483.37
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,826.02,585.87
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,949.34,668.55
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,953.02,670.4
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,953.17,671.0
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,948.72,668.53
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,940.82,664.0
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,929.73,657.58
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,915.21,649.09
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,892.1,634.88
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,866.11,618.9
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,832.76,598.42
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,801.3,579.15
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,746.79,545.68
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,692.52,511.05
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,546.04,407.11
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,395.47,296.91
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,429.08,325.24
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,451.16,343.56
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,410.25,313.45
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,368.14,281.53
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,300.49,229.39
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,239.0,180.42
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,170.16,124.74
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,105.25,72.02
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,48.41,16.9
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.18,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.14,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,16.72,8.02
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,27.32,17.49
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,41.05,29.46
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,54.26,40.84
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,68.49,52.86
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,82.57,64.52
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,105.16,83.05
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,127.25,100.83
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,154.27,116.49
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,175.5,131.22
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,186.17,139.08
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,185.43,138.34
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,227.33,168.76
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,279.3,206.48
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,316.91,233.39
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,357.17,262.11
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,367.25,269.39
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,375.51,275.19
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,427.68,312.16
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,481.19,349.54
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,501.33,362.66
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,521.13,375.51
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,521.32,374.42
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,517.46,370.58
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,694.47,500.84
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,872.59,624.22
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,813.19,580.04
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,729.85,518.1
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,842.44,601.19
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,942.62,670.23
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,948.62,672.71
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,951.15,673.7
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,946.79,671.55
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,939.01,667.35
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,924.13,658.7
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,906.14,648.14
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,883.63,636.0
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,863.56,625.46
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,827.22,602.95
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,789.12,579.13
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,747.21,553.43
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,703.99,526.14
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,647.11,486.79
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,585.07,443.17
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,527.54,402.45
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,471.66,361.89
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,400.45,308.53
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,334.9,258.17
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,260.19,199.74
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,201.49,152.5
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,135.25,99.17
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,72.58,49.09
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,33.84,10.08
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.51,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,35.02,22.74
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,53.34,39.19
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,64.49,49.14
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,76.37,59.38
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,81.34,63.5
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,88.4,69.18
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,89.02,69.33
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,89.65,69.46
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,110.21,70.92
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,157.27,94.66
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,204.42,127.14
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,255.45,167.14
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,307.77,210.49
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,361.65,255.25
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,414.93,299.05
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,472.78,345.23
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,524.17,385.53
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,575.22,424.44
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,623.53,460.47
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,670.87,494.88
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,714.54,526.74
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,756.5,556.79
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,791.78,580.38
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,824.02,600.97
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,854.74,621.32
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,883.04,639.97
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,906.12,653.72
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,926.34,665.54
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,940.72,674.69
