Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,951.78,681.71
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,957.01,685.27
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,958.77,686.69
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,954.68,684.39
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,947.18,680.01
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,934.35,672.23
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,918.2,662.39
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,900.23,652.81
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,873.13,637.12
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,838.93,615.5
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,802.64,592.35
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,759.55,565.31
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,715.15,536.58
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,661.9,499.69
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,608.67,462.14
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,543.82,416.08
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,486.86,374.57
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,420.17,324.55
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,357.63,276.32
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,288.18,221.93
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,217.98,165.68
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,149.66,110.1
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,85.78,58.39
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,39.23,11.58
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,9.55,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,17.6,0.0
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,32.55,20.77
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,47.68,34.58
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,53.61,40.11
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,60.5,46.14
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,66.24,50.97
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,72.15,55.76
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,70.74,54.16
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,69.58,52.76
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,91.41,54.53
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,142.22,79.58
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,193.67,115.46
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,253.31,162.71
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,307.64,208.22
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,363.06,254.72
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,417.13,299.55
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,471.57,343.54
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,526.61,386.58
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,577.48,425.35
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,625.74,461.25
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,672.72,495.25
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,716.28,526.88
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,757.77,556.13
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,795.94,580.5
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,831.98,603.19
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,862.83,623.29
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,890.89,641.48
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,914.83,655.8
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,935.8,668.14
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,951.16,677.98
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,963.02,685.65
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,969.85,688.99
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,973.0,690.07
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,969.08,687.89
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,961.52,683.51
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,949.4,676.61
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,933.83,667.56
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,911.63,655.66
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,886.36,641.71
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,685.46,504.0
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,463.25,340.2
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,628.07,467.86
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,743.58,554.55
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,691.97,519.72
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,640.01,484.77
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,586.07,447.17
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,530.49,407.09
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,464.61,358.03
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,401.95,309.83
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,333.15,255.85
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,269.77,204.35
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,193.56,141.87
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,131.82,90.17
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,60.44,18.75
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.09,0.0
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,28.37,17.23
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,39.86,27.86
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,45.17,32.77
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,48.59,35.83
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,52.15,38.82
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,55.56,41.54
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,54.47,40.3
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,59.0,43.74
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,81.4,45.36
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,134.33,70.68
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,187.96,108.06
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,250.91,158.09
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,306.93,205.16
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,363.62,252.89
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,418.76,298.77
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,473.73,343.32
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,526.76,385.17
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,578.82,425.03
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,628.56,462.05
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,676.63,496.87
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,720.52,527.77
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,762.19,555.21
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,796.81,576.99
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,827.16,595.74
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,857.48,615.65
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,885.12,633.75
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,907.38,648.56
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,926.68,661.5
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,941.91,671.61
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,953.76,679.61
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,959.25,682.11
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,961.16,682.42
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,958.57,682.58
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,952.46,680.58
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,945.94,677.26
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,926.02,665.23
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,903.34,652.61
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,877.72,638.02
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,842.89,616.06
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,810.23,595.49
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,768.28,569.39
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,724.86,541.93
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,672.09,506.09
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,619.41,468.87
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,561.32,427.86
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,504.31,386.58
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,431.11,331.96
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,368.09,283.44
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,299.03,228.85
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,236.43,178.15
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,159.15,115.91
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,100.71,68.27
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,46.43,12.27
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,25.72,15.03
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,36.58,25.1
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,41.92,30.01
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,47.11,34.57
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,50.37,37.3
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,53.5,39.8
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,55.28,41.08
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,62.8,47.11
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,84.81,48.63
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,137.79,73.98
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,192.47,112.16
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,248.93,156.97
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,305.18,203.91
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,367.71,255.51
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,423.05,300.97
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,478.11,344.91
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,530.56,385.58
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,582.1,424.24
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,631.0,459.9
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,678.14,493.25
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,721.69,524.43
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,763.09,552.93
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,800.25,576.07
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,834.75,597.23
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,865.24,616.88
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,892.93,634.66
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,915.53,648.01
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,935.07,659.4
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,949.99,669.26
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,961.46,677.17
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,966.95,681.39
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,968.83,683.47
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,965.67,682.46
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,958.94,679.29
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,945.4,671.84
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,928.6,662.38
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,915.47,656.79
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,889.65,642.81
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,857.05,622.9
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,822.04,601.26
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,781.14,576.18
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,738.49,549.58
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,690.85,519.03
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,639.78,485.17
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,582.76,444.94
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,526.52,404.23
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,460.47,354.29
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,397.55,305.41
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,326.85,249.72
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,259.24,195.07
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,185.14,134.9
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,122.53,83.27
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,56.85,14.4
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,8.64,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,16.0,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,31.37,19.45
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,46.87,33.67
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,54.06,40.28
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,62.03,47.23
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,67.74,52.01
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,74.03,57.1
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,74.74,57.4
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,75.48,57.67
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,96.01,59.14
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,146.6,83.8
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,199.3,120.43
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,253.97,163.28
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,307.86,207.58
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,367.92,256.5
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,422.19,300.48
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,476.15,342.97
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,527.46,382.1
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,578.3,419.56
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,625.77,453.32
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,671.36,484.62
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,714.17,513.16
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,755.21,539.64
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,790.23,561.36
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,822.28,580.4
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,852.07,599.14
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,879.41,616.27
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,901.03,628.46
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,919.74,638.83
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,933.56,648.18
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,944.1,655.6
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,948.84,659.52
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,950.15,661.45
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,952.33,664.05
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,943.51,659.82
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,926.95,651.08
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,907.46,640.5
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,881.86,626.57
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,853.64,610.88
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,819.68,590.44
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,783.65,568.41
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,739.92,541.18
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,695.05,512.67
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,636.66,473.22
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,585.03,437.62
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,525.77,396.25
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,468.33,355.14
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,402.87,306.88
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,341.43,260.31
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,264.35,201.01
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,203.99,153.09
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,139.21,101.07
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,77.64,51.73
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,35.53,6.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.55,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.79,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,25.23,14.55
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,41.0,28.88
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,58.87,44.51
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,74.35,57.87
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,91.15,72.01
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,107.61,85.54
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,127.28,101.23
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,139.41,110.38
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,147.65,106.91
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,185.98,126.62
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,228.6,156.34
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,272.45,189.21
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,302.25,207.27
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,363.1,251.65
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,417.76,295.95
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,472.91,339.41
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,528.43,381.63
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,579.94,419.67
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,628.66,454.71
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,676.07,487.8
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,719.89,518.59
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,761.68,547.05
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,796.6,568.27
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,828.12,587.09
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,858.7,606.69
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,886.68,624.6
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,909.33,638.09
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,929.1,649.78
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,943.96,659.51
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,955.47,667.26
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,961.13,671.75
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,974.84,681.48
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,970.46,679.85
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,962.51,676.19
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,950.48,670.03
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,935.02,661.77
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,911.17,647.89
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,884.35,632.11
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,851.53,612.34
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,816.29,590.85
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,775.09,566.33
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,735.98,542.86
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,684.76,510.5
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,633.1,476.47
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,575.02,436.2
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,517.87,395.41
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,452.83,347.4
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,390.77,300.07
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,316.22,241.61
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,252.86,190.22
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,181.19,131.9
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,120.03,81.13
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,55.23,9.77
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,14.73,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,27.25,16.05
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,39.92,27.95
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,46.83,34.3
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,54.63,41.13
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,59.08,44.88
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,63.33,48.3
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,64.25,48.72
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,65.17,49.09
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,85.59,50.49
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,137.95,75.51
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,197.02,116.62
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,252.21,159.77
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,307.9,205.72
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,364.62,252.48
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,420.13,297.58
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,475.91,341.64
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,531.84,384.32
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,583.61,422.74
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,632.32,457.98
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,679.56,491.19
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,723.42,522.28
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,765.15,550.98
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,803.22,574.59
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,838.96,596.48
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,869.73,616.25
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,897.66,634.2
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,920.96,648.1
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,941.19,660.07
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,955.79,669.4
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,966.88,676.64
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,972.94,681.36
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,975.33,683.91
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,971.62,682.22
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,964.29,678.39
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,951.5,671.45
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,935.3,662.44
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,912.96,650.66
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,887.58,636.89
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,863.98,622.95
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,829.22,601.56
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,787.69,576.69
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,744.37,550.24
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,694.92,517.98
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,647.19,486.44
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,590.14,447.21
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,533.72,407.05
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,468.77,359.26
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,406.67,311.98
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,336.09,256.46
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,271.11,203.67
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,193.8,140.79
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,131.58,88.62
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,59.38,8.01
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,7.73,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,13.95,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,26.08,15.01
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,38.38,26.64
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,45.69,33.24
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,53.78,40.22
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,57.84,43.64
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,61.72,46.74
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,61.63,46.41
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,61.63,46.14
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,81.51,47.62
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,133.16,72.22
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,191.25,112.84
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,245.81,155.88
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,300.61,201.22
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,356.51,247.39
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,366.26,263.46
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,352.37,256.65
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,415.35,301.31
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,488.77,352.86
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,566.7,410.09
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,668.17,483.46
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,711.58,513.62
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,752.99,541.8
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,789.28,563.92
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,822.77,584.0
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,853.05,603.08
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,880.66,620.42
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,822.03,579.48
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,734.62,515.51
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,853.31,601.82
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,951.09,666.98
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,957.16,670.8
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,959.64,673.21
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,956.1,671.96
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,949.04,668.64
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,735.13,527.15
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,470.67,338.49
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,703.62,511.32
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,877.56,632.71
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,710.29,518.72
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,526.88,387.07
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,525.63,388.73
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,507.13,377.54
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,578.39,433.78
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,625.37,471.55
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,567.42,431.02
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,510.47,390.48
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,445.81,342.9
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,384.06,295.85
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,309.97,237.68
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,247.16,186.6
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,177.01,129.26
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,117.14,79.09
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,53.56,3.91
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,16.93,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,24.53,13.6
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,34.21,23.02
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,38.77,27.32
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,43.28,31.32
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,46.7,34.2
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,49.97,36.84
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,50.88,37.4
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,56.95,42.24
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,76.67,43.21
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,129.15,67.45
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,182.85,104.16
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,245.66,153.0
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,301.29,198.84
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,357.68,245.33
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,413.0,290.35
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,468.34,334.2
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,521.43,375.06
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,573.62,414.01
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,623.46,450.36
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,671.75,484.68
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,602.36,433.17
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,496.72,353.87
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,587.94,418.36
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,688.06,486.69
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,791.42,562.77
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,891.25,630.62
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,915.06,646.0
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,935.72,659.91
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,951.63,670.4
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,964.04,678.77
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,765.35,546.75
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,509.63,363.21
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,764.71,550.03
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,962.63,683.01
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,949.59,674.51
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,933.12,665.23
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,856.69,617.68
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,760.96,552.24
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,738.37,539.36
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,712.68,523.94
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,555.59,413.02
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,410.84,306.88
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,482.21,363.89
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,540.4,409.65
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,487.75,372.18
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,435.45,334.42
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,380.75,293.8
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,327.59,253.02
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,270.22,207.43
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,216.61,163.58
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,155.6,113.47
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,95.33,63.37
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,42.68,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,14.55,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,24.95,13.78
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.92,25.25
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,43.91,31.65
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,48.98,36.14
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,52.89,39.44
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,56.63,42.45
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,57.54,42.99
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,58.45,43.49
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,83.52,49.21
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,135.16,73.09
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,188.55,109.55
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,244.36,153.05
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,300.24,199.05
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,357.13,245.85
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,416.99,293.99
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,471.66,337.2
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,524.74,378.81
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,577.01,418.74
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,626.18,454.64
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,673.87,488.54
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,718.1,519.06
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,760.22,546.59
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,795.99,568.85
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,828.24,588.69
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,764.15,541.97
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,661.69,466.37
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,806.06,571.65
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,930.52,655.82
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,945.41,664.93
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,956.9,672.71
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,836.8,591.37
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,672.43,474.03
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,646.05,458.3
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,618.48,440.93
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,635.71,454.95
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,665.54,477.12
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,664.7,478.39
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,661.07,477.97
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,741.7,538.97
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,801.44,583.38
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,725.03,533.2
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,645.24,478.86
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,587.41,439.95
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,530.94,400.96
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,478.48,364.07
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,427.05,326.97
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,398.56,306.08
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,365.77,280.71
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,295.91,225.75
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,232.62,174.68
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,163.74,118.85
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,98.05,64.92
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,43.97,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.68,11.87
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,34.4,23.11
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,39.38,27.79
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,44.28,32.15
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,47.67,34.94
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,50.92,37.47
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,52.14,38.2
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,58.66,43.29
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,78.33,44.32
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,131.95,68.85
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,186.86,106.37
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,243.79,150.81
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,306.75,201.77
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,363.7,248.16
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,419.77,292.49
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,475.7,335.16
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,529.18,376.44
