Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,581.74,415.98
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,631.43,451.62
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,679.42,485.13
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,724.31,516.32
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,767.04,544.39
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,805.56,568.35
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,841.36,590.41
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,873.04,610.7
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,901.84,629.19
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,925.44,643.11
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,945.85,655.06
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,961.5,665.18
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,973.6,673.22
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,981.58,679.18
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,985.81,682.97
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,982.41,681.82
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,975.29,678.53
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,963.53,672.45
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,948.23,664.25
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,925.72,652.64
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,900.05,639.01
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,868.61,620.26
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,834.52,599.71
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,794.63,576.16
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,759.52,555.54
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,710.64,524.25
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,660.77,491.82
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,603.51,453.87
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,546.63,413.89
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,484.97,369.03
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,423.87,322.92
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,353.48,268.21
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,288.43,215.66
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,212.71,153.68
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,147.53,97.75
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,65.42,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,12.73,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,21.38,10.72
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,30.93,20.2
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,36.11,24.96
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,41.15,29.35
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,44.69,32.35
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,48.08,35.09
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,53.86,39.65
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,54.99,40.25
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,74.66,41.45
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,128.72,66.11
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,183.49,103.3
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,247.21,152.67
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,303.92,199.18
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,361.39,246.3
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,417.38,291.51
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,473.25,335.34
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,527.41,376.44
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,580.59,415.45
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,630.82,451.2
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,679.46,484.78
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,724.87,516.36
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,768.09,544.44
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,805.71,567.22
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,840.27,587.86
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,872.05,607.85
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,900.93,626.01
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,925.02,641.19
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,945.91,654.45
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,961.56,664.55
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,973.64,672.58
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,980.62,676.16
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,983.88,677.58
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,981.45,676.73
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,975.32,673.76
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,960.54,665.89
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,942.5,656.1
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,919.84,644.51
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,894.07,630.92
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,862.21,612.05
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,835.62,596.55
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,794.99,572.91
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,752.48,547.71
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,702.75,516.03
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,652.21,483.28
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,596.93,446.45
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,539.98,406.64
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,475.28,359.87
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,413.27,313.36
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,342.28,258.57
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,276.87,206.16
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,200.98,144.56
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,135.91,89.28
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,59.03,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,22.28,11.22
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.96,22.69
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,42.45,30.29
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,49.23,36.17
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,53.11,39.46
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,56.83,42.45
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,58.08,43.17
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,59.29,43.82
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,77.81,44.78
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,135.83,73.33
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,188.73,109.17
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,244.35,152.48
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,300.58,198.56
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,357.88,245.45
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,418.15,292.9
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,473.46,335.35
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,526.57,376.31
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,578.84,415.5
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,628.8,451.51
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,677.44,485.64
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,722.2,517.16
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,764.81,545.6
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,803.5,569.54
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,839.61,591.62
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,871.75,612.01
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,901.02,630.57
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,925.07,644.8
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,945.96,657.07
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,961.6,667.21
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,973.7,675.27
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,979.72,678.25
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,982.01,679.06
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,979.12,679.35
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,972.55,677.5
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,957.8,669.22
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,939.82,659.03
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,917.31,646.04
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,891.73,631.12
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,867.36,617.23
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,831.77,595.95
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,790.91,572.01
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,748.22,546.49
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,698.19,515.45
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,647.37,483.21
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,592.42,446.28
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,535.8,406.39
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,470.95,358.32
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,408.82,310.75
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,337.75,255.77
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,272.3,203.2
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,196.44,141.48
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,131.52,86.01
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,56.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,22.67,11.3
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.71,23.28
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,42.52,30.4
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,50.96,37.79
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,55.15,41.36
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,59.16,44.61
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,59.93,44.92
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,60.72,45.21
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,78.86,46.02
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,136.74,74.64
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,189.18,110.0
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,244.53,152.85
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,300.53,198.73
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,357.54,245.31
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,417.6,293.13
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,472.66,336.03
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,525.93,376.26
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,578.39,414.51
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,627.75,449.59
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,675.63,482.61
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,720.04,513.48
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,762.34,541.42
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,800.17,564.67
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,835.2,585.96
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,866.05,605.09
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,894.07,622.39
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,917.34,635.76
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,937.47,647.19
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,952.95,658.18
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,964.97,667.19
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,970.52,671.34
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,972.43,673.41
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,968.75,671.79
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,961.46,668.09
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,944.66,658.6
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,935.09,653.79
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,911.52,640.19
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,884.96,624.8
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,851.2,604.76
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,815.13,583.12
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,772.73,558.28
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,732.26,534.34
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,679.59,500.76
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,626.82,465.98
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,568.49,426.47
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,511.16,386.39
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,443.55,336.58
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,379.41,287.83
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,305.13,230.39
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,242.08,179.81
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,169.14,121.17
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,107.21,69.19
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,47.61,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.46,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,24.26,12.21
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,41.02,28.48
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,59.55,44.72
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,77.6,60.26
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,84.55,66.25
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,93.3,73.53
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,106.58,84.22
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,112.87,88.93
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,130.27,91.28
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,173.6,113.66
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,216.45,142.19
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,263.58,177.6
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,312.2,216.05
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,362.4,255.6
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,409.87,292.32
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,460.81,330.69
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,510.84,367.93
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,560.94,404.08
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,608.97,437.18
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,657.75,469.81
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,700.94,499.24
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,742.61,527.09
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,783.64,554.49
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,823.66,579.46
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,855.02,598.37
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,883.73,615.59
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,909.09,631.09
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,920.72,638.06
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,935.42,648.08
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,946.82,656.11
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,953.91,661.6
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,957.48,665.05
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,964.49,670.77
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,956.47,667.21
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,780.49,552.83
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,577.74,411.03
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,741.02,532.03
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,867.32,621.79
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,518.22,382.89
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,147.45,105.95
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,315.56,235.17
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,459.97,342.97
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,314.82,236.08
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,156.83,115.92
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,78.31,55.97
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.37,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,24.42,12.1
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,40.73,28.32
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,53.11,39.55
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,68.02,52.64
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,85.71,67.68
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,99.28,78.9
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,117.45,93.7
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,135.16,107.81
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,150.45,113.88
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,169.51,127.56
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,195.17,135.49
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,260.25,175.95
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,306.59,219.64
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,331.26,244.06
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,369.57,272.55
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,409.57,301.86
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,471.42,347.88
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,559.69,413.74
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,606.67,447.62
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,653.53,480.72
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,610.23,446.86
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,541.28,393.62
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,671.3,489.94
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,810.22,588.22
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,748.19,539.76
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,655.17,470.35
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,607.34,437.24
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,546.42,394.4
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,583.46,420.88
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,611.21,440.46
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,792.15,572.15
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,946.31,677.96
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,942.15,676.02
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,934.61,673.35
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,804.44,584.9
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,660.76,482.2
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,666.45,489.12
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,668.96,492.98
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,724.46,535.74
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,762.39,565.96
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,737.71,552.03
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,707.57,534.16
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,626.19,476.88
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,544.19,417.79
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,492.25,381.32
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,440.46,343.73
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,402.59,315.11
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,362.41,283.42
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,292.37,227.35
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,228.86,175.04
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,160.13,118.04
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,101.41,66.43
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,34.43,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.46,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,24.34,11.84
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,42.3,29.74
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,59.45,44.97
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,76.18,59.53
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,84.15,66.3
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,93.86,74.28
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,116.44,92.75
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,140.14,111.74
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,154.42,115.44
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,185.99,135.84
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,212.42,155.34
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,243.59,179.1
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,290.44,210.61
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,352.15,254.64
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,385.91,280.88
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,415.71,303.24
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,445.36,325.34
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,476.62,347.98
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,530.16,386.32
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,593.4,430.96
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,629.93,456.56
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,666.63,482.15
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,729.61,528.03
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,794.86,575.03
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,824.08,594.54
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,851.24,612.81
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,873.5,628.52
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,893.26,642.61
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,906.42,651.69
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,916.55,658.88
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,920.75,662.42
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,921.77,664.02
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,915.18,660.31
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,905.51,654.71
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,838.91,609.06
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,775.07,564.78
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,805.39,589.74
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,833.77,612.59
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,798.64,589.49
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,761.63,565.36
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,662.47,496.49
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,560.61,424.28
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,572.13,435.07
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,562.93,430.37
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,503.43,387.0
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,445.99,344.46
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,382.26,295.77
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,312.26,241.4
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,244.35,188.09
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,183.42,138.95
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,121.47,88.52
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,60.87,37.85
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,22.66,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,22.97,10.37
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,38.0,25.97
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,46.9,34.25
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,56.52,42.83
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,63.45,48.79
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,70.1,54.29
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,71.92,55.57
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,72.77,55.96
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,115.08,79.03
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,179.26,121.84
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,198.57,127.25
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,242.63,156.35
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,302.52,206.1
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,358.3,252.85
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,412.55,297.19
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,467.65,340.86
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,520.49,382.34
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,572.77,422.16
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,622.61,458.37
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,670.38,492.08
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,714.26,523.45
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,756.19,552.54
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,794.35,576.49
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,830.22,598.72
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,861.52,619.05
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,890.1,637.6
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,832.61,596.03
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,744.28,529.57
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,864.21,617.91
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,961.35,683.33
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,966.89,687.22
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,968.82,689.64
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,878.22,631.33
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,752.41,542.92
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,861.65,625.29
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,928.39,672.36
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,612.78,457.26
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,244.14,181.05
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,512.17,387.87
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,741.32,554.86
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,688.03,518.01
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,634.83,482.17
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,502.02,385.03
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,381.91,294.4
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,342.21,265.89
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,302.32,236.27
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,259.54,203.46
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,217.65,170.45
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,173.61,134.72
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,131.78,100.0
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,87.85,63.32
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,47.44,28.15
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,18.05,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,22.23,9.51
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,35.47,23.94
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,45.84,33.41
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,55.84,42.25
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,62.45,48.04
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,68.79,53.4
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,100.96,80.31
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,132.61,106.21
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,141.89,104.02
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,180.53,124.79
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,221.25,157.32
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,259.61,189.78
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,278.43,206.27
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,297.12,221.89
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,302.31,225.8
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,304.24,226.91
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,309.07,229.84
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,312.68,231.73
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,293.2,216.72
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,272.67,200.99
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,417.58,307.14
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,572.29,415.24
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,580.06,417.98
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,586.07,420.3
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,643.95,459.92
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,710.1,503.67
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,754.22,531.84
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,798.63,559.78
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,894.25,625.93
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,963.49,668.83
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,971.02,671.69
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,974.86,673.13
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,844.2,591.7
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,670.99,474.2
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,819.43,581.37
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,928.59,654.81
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,823.89,587.7
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,698.26,502.85
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,769.75,558.11
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,814.59,591.21
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,776.55,568.8
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,732.72,542.73
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,683.26,511.16
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,632.94,478.03
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,573.4,436.27
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,514.88,394.15
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,450.39,346.5
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,388.57,299.23
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,315.69,242.59
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,246.26,186.61
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,172.86,126.14
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,110.58,69.36
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,38.08,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.28,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,21.47,8.53
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,34.73,23.29
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,44.03,31.86
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,53.05,39.86
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,60.04,45.89
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,65.01,49.98
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,65.79,50.39
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,66.61,50.79
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,83.87,51.59
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,135.21,75.74
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,187.64,111.9
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,248.27,159.65
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,303.72,205.68
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,360.44,252.66
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,415.93,297.81
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,472.17,342.14
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,528.18,384.93
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,580.38,423.62
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,630.1,459.39
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,678.69,493.28
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,723.37,524.81
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,765.98,553.51
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,806.63,578.72
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,845.33,602.4
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,877.38,623.22
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,906.48,642.18
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,930.69,656.73
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,951.67,669.26
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,967.34,679.54
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,979.41,687.7
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,986.35,691.71
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,989.56,693.5
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,986.54,694.07
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,979.82,692.45
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,966.53,685.34
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,949.76,676.13
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,927.14,663.21
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,901.37,648.28
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,868.54,628.66
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,833.2,607.26
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,799.33,587.45
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,755.79,560.77
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,704.02,527.04
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,651.63,492.31
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,593.06,452.31
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,537.57,412.27
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,470.69,362.62
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,406.87,313.54
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,333.62,255.98
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,266.57,201.2
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,188.12,136.37
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,120.85,73.91
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,42.11,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,8.19,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,19.61,6.8
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.77,20.67
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,38.26,26.82
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,43.21,31.31
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,47.0,34.59
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,50.65,37.6
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,50.47,37.26
