Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,55.39,41.18
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,73.66,42.09
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,127.76,66.91
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,183.39,105.74
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,240.94,151.94
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,304.66,205.38
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,362.63,254.68
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,418.79,301.41
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,475.02,346.87
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,529.57,389.62
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,583.22,430.27
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,633.84,467.62
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,682.95,502.82
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,728.28,535.39
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,771.37,564.12
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,811.08,589.24
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,848.26,612.44
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,880.22,633.32
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,909.14,652.2
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,933.57,666.81
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,954.66,679.26
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,970.37,689.71
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,982.45,697.96
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,988.38,700.95
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,990.55,701.69
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,987.44,700.4
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,980.6,696.87
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,962.42,686.17
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,941.16,673.6
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,918.5,661.54
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,892.77,647.43
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,867.62,632.53
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,831.12,610.06
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,789.27,584.73
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,745.66,557.79
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,692.88,522.78
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,642.86,489.18
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,583.51,447.58
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,525.1,405.27
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,456.84,354.11
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,392.0,303.83
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,317.96,245.27
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,250.34,189.81
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,169.67,123.17
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,102.99,61.38
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,35.32,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,20.61,6.9
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,39.89,27.43
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,47.78,34.98
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,56.04,42.39
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,62.68,48.13
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,70.1,54.32
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,67.57,51.81
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,65.52,49.69
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,83.03,50.34
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,135.78,74.99
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,194.77,115.83
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,250.89,159.84
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,307.96,207.41
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,366.25,255.96
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,423.67,303.04
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,484.78,351.4
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,539.56,393.81
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,593.6,434.31
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,644.51,471.37
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,694.02,506.36
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,739.84,538.94
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,783.54,568.34
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,823.25,593.21
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,860.44,616.17
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,892.82,636.94
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,922.24,655.74
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,947.68,670.59
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,969.91,683.34
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,985.4,693.28
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,997.24,701.04
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,1003.9,705.65
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,1006.75,708.0
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,1002.83,706.23
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,995.15,702.22
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,982.27,695.06
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,965.81,685.72
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,942.57,671.86
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,916.14,656.02
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,883.26,636.17
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,855.64,619.77
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,813.05,594.26
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,768.58,567.18
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,717.23,535.01
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,665.07,501.57
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,604.76,460.43
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,547.66,419.23
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,479.65,368.62
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,414.72,318.59
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,339.13,259.38
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,270.04,203.04
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,187.41,135.27
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,114.69,66.42
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,40.48,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.82,4.05
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,33.3,21.95
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,40.44,28.69
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,48.37,35.68
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,52.69,39.43
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,56.84,42.86
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,55.93,41.88
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,55.26,41.08
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,79.19,46.65
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,133.35,71.6
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,187.8,108.97
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,245.02,154.16
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,309.12,207.14
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,367.59,255.81
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,424.65,302.48
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,481.87,347.84
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,536.58,389.89
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,590.35,429.75
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,641.48,466.57
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,691.08,501.18
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,736.87,533.29
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,780.39,561.54
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,819.88,585.9
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,856.64,608.26
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,888.79,628.78
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,917.88,647.35
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,942.43,661.67
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,963.64,673.9
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,978.99,683.92
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,990.66,691.78
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,997.12,696.84
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,999.76,699.67
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,996.62,698.71
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,989.72,695.54
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,976.64,688.58
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,959.98,679.47
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,936.96,667.47
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,910.73,653.38
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,878.19,634.0
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,842.99,612.75
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,801.52,587.91
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,765.15,566.24
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,714.35,533.25
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,662.66,499.13
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,603.31,459.25
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,544.54,417.12
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,479.96,369.2
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,416.24,320.17
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,341.6,261.35
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,273.3,205.33
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,190.93,137.16
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,118.62,65.91
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,41.85,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.51,2.12
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,29.95,19.03
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,35.94,24.75
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,41.81,29.96
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,45.68,33.32
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,49.41,36.4
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,50.35,37.01
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,56.36,41.83
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,74.85,42.72
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,129.53,67.72
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,185.73,106.42
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,244.16,152.45
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,308.25,205.06
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,366.66,253.28
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,424.04,299.81
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,481.37,344.84
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,536.6,386.83
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,590.89,426.67
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,642.24,463.34
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,692.02,497.81
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,738.22,530.03
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,782.19,558.44
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,821.42,582.34
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,857.83,604.23
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,889.98,624.54
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,919.08,642.92
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,943.64,657.44
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,964.85,669.9
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,981.16,680.44
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,993.81,688.85
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,1000.26,693.92
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,1002.89,696.78
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,999.72,695.84
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,992.78,692.72
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,978.3,684.99
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,960.34,675.19
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,937.37,663.65
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,911.2,650.01
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,879.19,631.39
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,844.5,610.85
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,809.97,591.04
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,765.73,564.33
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,714.76,531.42
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,662.88,497.31
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,603.17,457.56
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,544.1,415.54
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,479.11,367.52
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,414.86,318.24
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,340.07,259.37
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,271.68,203.35
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,189.74,135.54
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,116.96,61.61
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,41.38,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,13.47,0.97
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,27.33,16.83
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,33.05,22.29
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,38.65,27.27
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,42.3,30.45
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,45.82,33.36
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,51.82,38.17
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,53.43,39.2
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,72.33,40.34
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,127.69,65.64
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,184.48,105.08
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,249.61,156.71
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,307.64,205.0
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,366.54,253.93
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,423.86,300.79
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,480.8,345.9
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,536.29,388.42
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,590.9,428.85
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,641.75,465.43
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,690.58,499.5
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,735.99,531.51
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,779.19,559.84
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,818.54,584.34
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,855.12,606.84
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,887.03,627.25
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,915.92,645.72
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,938.95,659.37
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,958.54,670.89
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,973.71,680.83
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,985.29,688.64
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,881.6,621.0
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,741.44,521.99
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,880.05,623.94
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,979.99,691.98
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,965.36,683.21
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,947.31,673.11
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,924.51,659.75
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,907.92,650.51
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,875.19,630.69
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,839.78,609.08
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,796.93,583.14
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,752.31,555.67
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,702.58,524.52
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,651.77,491.91
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,594.56,453.0
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,535.61,410.7
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,470.39,361.64
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,407.64,312.75
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,332.12,253.26
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,263.16,196.8
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,183.47,130.68
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,111.67,55.03
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,39.42,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,13.96,0.48
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,28.29,17.57
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,35.23,24.12
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,41.94,30.05
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,46.2,33.76
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,50.3,37.15
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,52.25,38.62
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,59.54,44.49
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,78.42,45.55
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,133.32,70.86
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,189.35,109.69
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,247.62,155.96
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,306.33,204.68
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,371.14,257.68
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,428.71,304.3
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,486.19,349.31
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,540.95,391.75
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,594.76,432.18
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,645.85,468.57
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,695.27,502.64
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,741.32,534.82
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,785.16,563.33
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,823.7,586.86
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,859.2,608.23
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,891.08,628.44
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,919.95,646.74
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,942.94,661.75
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,962.58,674.77
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,977.31,684.45
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,988.43,692.01
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,993.89,696.57
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,995.62,698.97
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,991.14,697.23
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,982.96,693.33
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,964.23,682.86
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,953.05,677.34
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,825.33,594.64
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,676.53,490.81
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,650.45,475.58
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,622.28,458.06
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,694.55,515.19
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,742.43,552.67
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,689.54,517.62
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,636.26,482.2
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,574.18,438.86
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,513.37,395.1
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,446.21,345.05
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,382.14,295.5
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,305.93,234.67
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,234.49,175.98
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,158.11,112.64
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,88.43,39.44
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,30.57,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.91,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,29.53,18.51
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,38.24,26.69
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,47.74,35.11
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,52.46,39.23
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,56.99,43.0
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,58.93,44.44
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,60.8,45.75
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,78.78,46.84
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,131.35,71.66
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,190.26,112.77
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,246.33,156.85
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,302.78,203.7
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,360.47,251.41
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,417.1,296.86
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,477.19,343.15
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,530.98,384.14
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,584.01,423.19
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,634.6,459.26
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,683.67,493.16
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,728.68,524.48
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,771.62,552.68
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,810.72,576.67
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,847.27,598.8
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,878.98,618.65
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,907.77,636.62
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,931.25,651.55
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,951.47,664.53
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,966.43,673.97
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,977.85,681.33
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,983.21,683.97
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,984.9,684.48
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,980.94,683.8
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,973.35,681.01
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,958.34,672.62
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,940.0,662.26
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,925.86,654.35
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,898.43,637.99
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,864.49,617.81
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,828.13,595.94
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,784.04,569.69
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,738.34,541.96
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,689.49,510.71
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,636.83,476.22
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,575.3,434.21
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,514.99,391.5
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,446.4,341.1
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,381.22,291.38
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,304.42,231.24
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,232.23,172.87
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,152.99,107.84
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,80.77,31.23
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,27.68,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.71,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,31.05,19.58
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,39.72,27.78
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,49.54,36.47
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,54.58,40.85
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,59.41,44.86
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,60.12,45.15
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,60.9,45.44
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,79.14,46.58
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,131.98,71.41
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,191.32,112.51
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,247.93,156.64
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,304.78,203.38
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,362.85,250.87
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,419.64,296.44
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,479.93,342.93
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,534.37,383.85
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,588.09,422.78
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,638.77,458.28
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,688.04,491.62
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,733.17,522.79
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,776.15,550.67
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,815.9,574.74
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,853.18,597.01
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,884.81,616.83
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,913.45,634.79
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,937.62,649.01
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,958.51,661.22
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,973.57,670.94
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,985.02,678.59
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,990.82,683.28
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,992.88,685.83
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,989.19,684.26
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,981.8,680.57
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,964.69,671.31
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,944.37,660.16
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,921.0,648.17
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,904.0,640.25
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,869.15,619.45
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,831.85,597.03
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,788.35,571.48
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,743.18,544.4
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,693.28,512.45
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,639.98,477.54
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,578.91,436.12
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,519.0,393.72
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,449.21,342.55
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,383.04,292.13
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,306.11,231.9
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,236.35,175.31
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,153.64,107.5
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,80.32,25.51
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,27.75,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,16.72,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,32.59,20.75
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,43.05,30.54
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.96,40.19
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,61.02,46.29
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,67.8,51.93
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,69.94,53.38
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,70.91,53.77
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,88.7,54.81
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,139.56,79.03
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,191.78,114.88
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,247.4,158.36
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,307.9,207.64
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,364.44,253.84
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,420.12,297.99
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,476.33,341.0
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,530.49,381.77
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,584.14,420.8
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,635.07,456.69
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,682.68,489.3
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,727.11,520.16
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,769.54,548.6
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,808.42,572.33
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,845.1,594.43
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,876.83,614.19
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,905.75,632.13
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,928.48,645.17
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,947.97,656.24
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,962.77,665.49
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,974.1,672.72
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,977.89,675.44
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,978.09,676.12
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,984.85,682.45
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,976.36,679.42
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,960.05,670.29
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,940.46,659.24
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,915.48,646.19
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,887.55,631.22
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,851.52,609.89
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,818.0,590.07
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,773.04,563.07
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,726.71,534.76
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,671.89,499.19
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,616.99,462.36
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,554.93,419.47
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,494.36,376.31
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,424.55,324.12
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,354.38,270.11
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,278.28,210.22
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,210.32,155.11
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,134.78,93.35
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,57.74,11.88
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,20.88,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.95,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,29.54,18.2
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,38.26,26.51
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,47.98,35.12
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,53.51,39.94
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,58.8,44.34
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,59.52,44.66
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,60.33,44.97
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,79.4,46.58
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,132.78,71.96
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,191.72,113.05
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,248.13,157.5
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,305.3,204.85
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,363.69,252.99
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,424.93,301.49
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,481.94,345.34
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,536.56,386.63
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,590.39,425.86
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,641.2,461.89
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,690.65,495.86
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,736.51,527.75
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,780.23,556.07
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,820.87,581.15
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,859.21,604.54
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,892.17,625.66
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,922.1,644.87
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,946.54,659.28
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,967.61,671.62
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,982.77,681.46
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,994.23,689.14
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,1000.44,694.02
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,1002.83,696.68
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,999.42,695.58
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,992.23,692.27
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,849.93,601.32
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,673.62,478.24
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,812.61,582.09
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,911.03,649.99
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,877.25,629.14
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,840.88,607.28
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,805.7,586.87
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,760.77,559.55
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,708.39,525.71
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,655.36,490.8
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,594.66,450.34
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,537.24,409.39
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,467.08,357.47
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,400.49,306.22
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,322.96,244.49
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,252.68,186.54
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,167.21,115.64
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,87.66,10.93
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,30.78,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.56,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.78,17.5
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,38.66,26.82
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,48.23,35.32
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,55.67,41.76
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,61.26,46.42
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,62.21,47.01
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,63.21,47.59
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,82.2,49.08
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,134.88,74.37
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,193.9,115.86
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,249.97,160.29
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,306.68,207.41
