Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,176.38,132.98
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,180.29,135.69
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,184.19,138.47
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,185.92,139.34
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,187.64,140.23
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,208.19,155.68
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,229.06,171.25
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,251.56,187.99
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,274.43,204.93
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,331.47,246.95
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,384.66,285.43
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,301.27,224.3
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,209.15,155.82
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,190.26,141.8
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,171.17,127.39
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,197.46,147.5
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,224.13,167.69
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,186.2,139.28
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,148.32,110.66
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,197.16,148.5
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,247.4,186.82
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,128.99,96.3
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,16.81,7.83
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,15.02,6.47
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.25,5.07
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,95.54,71.52
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,186.05,143.07
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,287.32,223.8
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,355.99,277.29
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,310.45,242.86
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,266.08,209.24
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,279.05,219.62
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,282.97,220.93
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,196.7,151.21
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,129.92,95.67
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,63.11,31.01
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.91,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,11.43,2.91
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,23.34,14.2
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,35.29,24.95
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,49.59,37.63
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,63.5,49.78
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,69.06,54.39
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,74.5,58.78
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,73.37,54.92
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,71.7,53.34
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,103.92,79.07
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,135.71,103.94
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,187.17,143.3
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,235.75,179.8
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,275.19,208.92
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,317.28,239.75
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,354.06,266.44
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,392.86,294.13
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,363.57,271.55
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,329.72,245.67
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,327.21,243.17
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,320.32,237.22
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,359.34,263.69
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,395.82,287.03
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,439.05,318.87
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,483.79,351.6
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,525.12,382.23
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,579.61,421.66
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,620.05,451.05
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,660.68,480.61
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,617.21,451.32
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,572.08,420.79
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,452.9,336.9
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,348.83,261.23
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,384.58,289.25
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,420.57,316.8
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,337.4,255.93
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,241.19,183.86
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,272.64,209.08
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,290.46,223.58
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,293.67,227.27
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,295.83,230.2
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,363.31,285.74
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,419.96,331.67
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,372.57,296.04
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,325.31,259.94
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,272.74,217.83
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,222.26,176.13
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,165.84,128.75
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,114.17,84.17
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,54.87,23.11
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.36,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.63,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.26,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,7.9,1.15
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,11.86,4.64
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,15.83,8.08
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,36.15,25.57
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,56.55,42.83
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,95.09,71.77
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,132.27,101.07
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,140.84,107.2
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,149.31,113.24
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,208.5,157.86
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,276.48,208.86
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,298.86,225.27
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,321.04,241.4
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,395.98,297.15
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,482.57,360.93
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,549.7,409.94
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,626.93,465.62
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,584.38,432.96
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,526.55,388.85
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,572.36,422.28
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,620.26,456.47
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,636.21,468.24
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,660.95,486.18
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,708.85,518.71
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,756.94,550.8
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,753.17,547.97
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,747.37,544.12
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,889.67,649.35
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,995.98,721.34
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,990.97,718.07
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,982.29,713.43
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,876.66,644.14
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,733.04,541.63
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,768.26,570.25
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,782.52,583.76
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,814.24,609.33
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,822.78,616.77
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,775.44,586.12
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,730.51,557.1
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,672.3,517.26
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,614.47,477.02
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,547.69,428.71
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,482.95,380.22
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,404.87,319.12
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,332.04,260.07
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,244.21,188.24
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,171.11,125.79
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,81.9,29.89
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,13.64,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,24.14,11.56
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,35.81,24.33
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,47.74,35.17
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,55.41,42.01
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,62.81,48.36
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,65.96,50.88
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,67.86,52.23
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,92.55,56.15
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,145.47,84.55
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,198.31,122.86
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,259.98,172.92
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,317.51,222.39
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,376.55,273.04
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,434.28,321.24
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,493.29,369.12
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,551.39,415.68
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,606.53,458.83
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,658.26,497.67
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,708.85,534.64
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,755.46,568.06
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,799.91,598.16
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,839.57,623.67
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,876.49,647.07
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,909.17,668.78
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,938.76,688.39
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,962.76,702.83
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,983.31,715.0
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,998.35,724.71
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,1009.68,732.1
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,1014.23,735.58
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,1014.94,736.72
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,1009.83,733.82
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,1000.97,728.65
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,982.22,717.1
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,970.74,710.55
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,943.87,694.89
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,913.93,677.23
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,874.89,652.31
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,833.65,625.76
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,785.96,595.08
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,740.97,565.89
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,681.14,524.64
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,621.67,482.98
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,553.74,433.48
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,487.9,383.86
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,408.82,322.33
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,335.0,262.69
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,245.31,189.0
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,170.23,124.52
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,80.76,20.54
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.36,9.31
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,29.91,19.43
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,38.15,26.99
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,42.56,31.0
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,46.84,34.7
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,47.53,35.17
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,52.97,39.61
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,80.7,43.91
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,138.24,74.34
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,196.21,117.08
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,262.57,171.67
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,322.89,223.48
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,384.01,275.56
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,444.02,325.62
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,503.95,374.02
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,560.97,419.51
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,616.93,462.86
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,669.97,501.92
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,721.2,538.51
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,768.03,570.69
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,812.43,600.16
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,851.58,626.03
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,887.31,649.47
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,919.23,670.06
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,947.89,688.44
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,909.9,661.27
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,842.67,608.73
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,940.96,681.52
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,1015.55,729.87
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,894.79,649.1
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,733.48,532.66
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,890.15,648.86
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,1003.18,724.75
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,982.97,711.62
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,959.62,697.49
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,943.09,689.35
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,913.03,672.19
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,724.94,544.09
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,535.95,404.84
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,652.45,497.26
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,739.95,563.08
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,681.88,522.46
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,623.88,482.14
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,556.52,433.55
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,491.14,384.51
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,410.55,322.14
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,335.56,261.85
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,246.49,189.01
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,172.55,125.13
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,80.53,8.22
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.44,8.97
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,31.31,20.58
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,40.74,29.19
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,46.22,34.23
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,51.51,38.87
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,54.48,41.29
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,57.33,43.5
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,84.88,48.17
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,146.25,82.63
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,202.68,124.14
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,261.91,172.7
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,321.12,223.32
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,381.51,274.52
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,443.9,325.35
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,502.71,371.86
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,558.95,414.83
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,614.32,455.52
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,666.4,492.45
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,716.89,527.0
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,763.35,558.07
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,807.52,586.01
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,847.43,611.28
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,884.62,634.62
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,916.27,654.3
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,944.69,671.91
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,968.32,685.15
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,988.42,696.21
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,1002.42,704.96
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,1012.62,711.54
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,1016.96,714.66
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,1017.41,715.59
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,887.77,633.57
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,718.83,516.72
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,697.8,505.43
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,675.15,491.76
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,627.97,461.24
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,563.5,418.5
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,592.69,442.21
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,599.86,450.17
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,504.34,382.13
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,398.75,305.41
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,444.11,342.92
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,478.88,371.04
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,485.37,378.02
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,486.82,380.08
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,408.76,319.92
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,335.94,261.78
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,249.01,190.72
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,171.71,123.73
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,79.0,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,21.83,8.79
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,34.31,23.07
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,47.02,34.53
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,55.44,42.11
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,63.54,49.17
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,69.35,53.96
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,73.34,57.05
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,98.85,61.39
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,150.01,89.28
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,214.8,145.05
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,261.05,187.64
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,299.2,217.91
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,338.59,248.21
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,381.32,278.79
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,431.04,313.54
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,485.45,352.72
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,546.96,396.45
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,580.51,419.15
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,609.05,438.12
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,636.64,457.01
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,661.73,473.92
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,704.87,503.09
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,755.01,536.19
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,775.7,550.08
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,794.36,562.95
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,886.49,628.96
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,960.53,677.51
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,973.9,685.91
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,995.74,700.38
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,850.92,607.31
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,668.14,481.01
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,844.82,609.68
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,982.12,701.36
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,967.06,692.63
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,948.47,683.24
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,920.47,668.61
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,889.55,651.99
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,771.87,575.22
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,632.33,476.99
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,586.02,447.11
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,539.01,415.41
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,500.17,388.58
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,474.2,370.34
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,418.75,329.56
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,364.48,288.47
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,291.77,231.05
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,235.36,184.55
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,169.81,129.85
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,110.81,78.1
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,50.56,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,11.37,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,19.6,6.89
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,31.68,20.94
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,43.36,31.55
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,51.17,38.55
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,59.47,45.7
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,63.95,49.37
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,68.18,52.7
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,94.9,57.28
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,147.18,85.59
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,200.98,124.38
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,257.92,169.22
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,314.95,216.33
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,377.3,267.01
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,434.55,312.46
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,491.94,356.6
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,546.38,398.06
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,600.35,438.08
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,651.26,475.44
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,700.74,511.04
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,746.38,543.01
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,790.07,572.49
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,830.1,597.58
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,867.79,621.0
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,899.46,641.17
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,928.12,659.47
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,950.84,674.69
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,970.12,687.9
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,983.35,696.85
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,992.92,703.71
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,996.36,706.9
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,996.11,707.98
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,988.53,704.05
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,977.33,698.05
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,957.74,687.39
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,934.91,674.74
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,906.36,658.74
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,880.74,644.66
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,839.73,619.45
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,796.92,592.88
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,747.43,560.65
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,696.97,527.37
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,638.27,488.01
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,579.93,447.08
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,510.71,397.16
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,439.15,343.88
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,363.45,285.36
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,293.59,229.04
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,210.66,160.82
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,138.41,97.12
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,63.02,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.61,6.31
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,32.46,21.51
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,44.85,32.77
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,53.34,40.39
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,61.52,47.45
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,66.78,51.8
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,70.51,54.71
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,97.71,59.85
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,149.59,88.84
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,202.81,128.11
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,259.63,174.41
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,316.33,222.26
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,378.4,273.76
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,411.91,304.91
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,421.85,314.39
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,500.17,374.16
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,602.59,451.94
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,653.72,490.08
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,701.01,524.96
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,564.09,422.97
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,374.09,277.61
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,520.33,385.93
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,678.21,497.25
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,803.59,590.05
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,926.65,675.6
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,840.14,613.82
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,726.28,529.19
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,866.71,633.91
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,992.78,720.02
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,996.96,722.66
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,997.39,723.95
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,990.67,720.42
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,980.31,714.7
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,957.12,700.95
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,930.84,685.25
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,908.0,672.67
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,876.32,654.03
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,840.58,631.28
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,802.35,606.67
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,752.31,574.28
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,701.29,540.7
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,644.37,501.33
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,587.46,460.68
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,518.74,409.4
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,452.42,358.39
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,370.8,293.37
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,300.83,235.38
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,216.43,165.25
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,143.37,99.14
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,49.81,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.83,5.2
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,30.55,19.86
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,41.9,30.22
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,45.67,33.85
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,53.76,40.97
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,89.76,71.7
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,118.29,95.5
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,143.42,107.26
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,180.79,131.65
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,211.65,156.33
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,238.45,178.49
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,267.45,201.51
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,295.96,223.88
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,272.8,206.69
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,240.66,181.95
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,304.17,229.96
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,374.23,282.17
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,424.14,318.55
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,479.9,358.83
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,528.96,394.73
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,580.97,432.46
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,384.61,288.59
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,164.37,121.37
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,230.21,171.51
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,297.51,221.7
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,249.14,185.56
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,200.3,148.9
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,238.66,178.03
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,277.77,207.41
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,676.99,511.8
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,998.49,733.22
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,992.24,729.33
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,982.29,725.26
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,964.39,714.51
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,943.18,701.65
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,645.22,493.19
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,301.01,229.09
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,594.95,461.54
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,816.72,624.17
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,474.04,373.41
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,113.72,85.72
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,395.88,317.21
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,608.67,481.84
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,541.09,430.57
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,475.74,379.97
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,398.74,317.69
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,327.08,257.55
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,238.51,183.05
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,161.58,110.36
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,57.44,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,18.08,4.08
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,29.45,18.9
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,40.46,28.99
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,48.51,36.22
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,54.86,41.73
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,58.39,44.64
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,61.76,47.3
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,118.74,80.43
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,177.37,126.27
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,214.05,156.74
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,237.15,177.25
