Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,279.13,208.95
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,325.92,244.53
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,382.7,286.7
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,453.14,339.28
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,474.37,355.72
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,488.17,365.8
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,498.77,372.55
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,505.64,376.18
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,551.95,409.84
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,600.75,444.82
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,569.99,421.58
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,533.78,394.44
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,659.55,487.33
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,793.34,582.49
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,887.47,651.02
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,963.12,701.07
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,576.33,434.89
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,120.24,87.26
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,336.14,252.67
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,573.69,424.43
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,385.02,288.17
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,203.67,152.36
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,420.06,318.64
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,612.03,459.07
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,566.68,425.96
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,521.21,393.68
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,467.31,355.01
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,413.99,316.25
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,510.16,393.36
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,593.24,458.4
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,484.62,377.66
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,398.84,312.7
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,345.82,272.89
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,294.48,233.06
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,237.85,187.35
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,184.46,143.11
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,117.37,87.6
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,63.88,39.49
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,23.35,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,9.55,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,18.15,3.32
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,35.7,24.04
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,51.78,38.59
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,64.18,49.62
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,76.18,59.97
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,76.64,60.2
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,80.27,62.99
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,131.1,93.02
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,174.28,128.53
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,201.59,150.11
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,220.01,165.08
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,278.64,206.38
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,355.09,262.6
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,411.79,304.53
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,492.82,365.93
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,514.95,383.42
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,513.69,381.47
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,417.08,310.71
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,298.23,221.26
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,481.67,358.41
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,673.66,494.8
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,660.65,481.9
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,633.8,460.64
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,499.02,365.55
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,333.99,245.57
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,396.47,291.63
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,450.18,330.15
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,440.74,323.35
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,430.7,316.42
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,731.91,538.47
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,985.72,709.81
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,850.15,616.79
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,696.96,507.96
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,824.41,602.94
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,932.2,677.21
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,902.71,657.68
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,870.54,637.58
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,830.29,612.39
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,788.02,585.7
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,737.74,553.69
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,686.59,520.58
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,626.05,479.01
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,566.01,436.15
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,495.53,384.86
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,423.65,330.87
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,346.09,270.36
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,274.85,212.55
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,191.3,143.68
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,116.65,72.59
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,38.83,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.28,1.98
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,30.97,19.96
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,44.17,31.96
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,53.8,40.56
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,63.05,48.55
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,68.62,53.15
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,74.0,57.45
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,103.84,63.86
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,155.59,93.38
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,208.36,132.1
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,264.6,177.09
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,320.89,224.12
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,378.96,272.19
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,436.01,317.94
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,496.39,364.61
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,449.62,332.67
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,364.79,269.09
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,445.17,328.1
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,532.66,390.6
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,658.59,483.77
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,795.46,581.35
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,833.25,604.02
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,868.27,625.47
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,899.35,645.15
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,927.44,662.89
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,949.54,677.24
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,968.25,689.56
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,980.97,697.77
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,990.08,703.87
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,991.55,705.3
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,989.34,704.62
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,980.39,700.79
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,967.88,694.87
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,876.99,636.56
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,773.91,565.28
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,696.35,513.29
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,636.09,471.72
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,392.13,296.68
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,149.82,111.44
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,128.91,96.24
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,108.04,80.43
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,94.53,70.08
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,81.01,59.59
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,66.98,48.65
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,53.01,37.54
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,41.03,27.83
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,29.08,17.94
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,18.48,9.04
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.9,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.09,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,66.38,51.75
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,118.65,95.76
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,117.46,89.13
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,115.74,88.03
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,177.24,130.06
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,261.22,189.87
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,310.66,226.68
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,365.77,268.19
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,323.11,240.13
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,257.14,191.8
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,253.02,188.63
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,245.81,182.9
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,387.69,287.19
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,539.93,393.36
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,545.09,395.12
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,547.04,395.62
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,609.88,438.76
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,684.44,488.15
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,726.34,516.7
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,769.01,545.89
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,742.27,526.95
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,711.5,505.76
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,836.53,593.68
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,955.88,673.81
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,958.69,675.42
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,958.1,676.39
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,948.15,671.67
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,934.96,665.08
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,824.9,593.4
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,706.77,514.04
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,785.83,575.1
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,846.0,620.36
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,712.79,530.04
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,578.53,435.56
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,628.79,476.96
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,658.53,502.46
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,591.62,455.33
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,532.72,413.28
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,462.37,361.58
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,395.5,310.72
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,316.61,248.17
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,244.57,189.06
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,155.63,115.81
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,81.66,42.75
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,28.88,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.1,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.37,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,30.98,19.94
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,45.71,33.37
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,55.66,42.3
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,65.21,50.59
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,70.73,55.18
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,76.57,59.89
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,123.66,83.68
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,177.46,123.56
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,213.69,154.77
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,232.87,173.18
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,270.07,201.26
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,309.93,231.18
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,366.64,272.39
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,430.83,318.84
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,421.65,312.43
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,399.81,296.03
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,410.35,302.86
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,419.5,308.35
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,483.95,354.43
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,549.27,400.14
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,701.32,509.69
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,859.74,618.13
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,825.22,590.98
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,771.55,552.06
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,788.89,564.7
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,815.41,582.5
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,894.55,639.26
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,975.71,693.89
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,872.09,623.1
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,754.79,541.07
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,861.59,620.42
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,953.78,685.4
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,791.58,576.61
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,606.68,446.98
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,612.71,454.93
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,598.74,448.09
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,692.83,520.96
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,765.27,576.26
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,712.71,542.02
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,659.53,507.14
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,589.81,457.97
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,528.7,413.64
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,458.35,361.13
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,391.55,309.57
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,309.63,243.82
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,225.42,174.71
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,147.05,109.08
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,71.29,32.04
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,25.02,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.56,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,32.61,21.12
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,49.16,36.11
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,60.39,46.13
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,72.32,56.42
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,79.69,62.55
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,86.71,68.19
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,118.03,76.61
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,167.74,106.35
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,219.37,144.82
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,273.36,188.37
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,327.68,233.27
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,384.21,279.44
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,439.1,323.43
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,495.18,367.03
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,548.46,408.13
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,601.71,448.08
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,652.34,484.25
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,702.22,518.88
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,589.55,435.65
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,431.63,316.95
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,525.49,384.87
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,618.8,449.79
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,775.69,563.74
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,923.3,665.16
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,946.58,679.09
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,966.68,692.02
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,854.61,615.84
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,717.82,518.02
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,746.87,540.69
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,774.29,561.25
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,882.1,640.01
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,966.5,697.88
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,949.52,687.71
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,922.78,672.0
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,890.82,653.87
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,856.3,633.89
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,633.18,477.55
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,400.62,304.06
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,538.8,414.73
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,666.52,512.85
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,604.24,467.71
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,536.89,418.89
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,465.45,365.62
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,397.69,313.32
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,317.8,249.66
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,244.97,189.53
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,161.58,119.51
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,72.36,25.95
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,25.79,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.1,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,26.62,16.21
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,36.27,25.29
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,41.94,30.52
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,47.43,35.35
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,77.9,61.33
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,115.17,92.55
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,134.53,97.23
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,176.99,122.79
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,203.36,133.37
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,262.7,174.69
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,309.16,223.2
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,325.0,242.59
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,342.12,256.12
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,354.64,265.35
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,373.54,279.3
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,390.25,291.34
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,397.07,295.4
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,402.29,298.16
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,599.48,448.57
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,807.75,597.65
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,660.76,490.25
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,451.75,332.27
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,591.6,435.79
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,740.85,541.35
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,642.68,470.75
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,535.77,393.44
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,791.88,583.92
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,997.27,723.8
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,780.63,574.94
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,496.41,366.21
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,385.32,286.8
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,259.83,193.72
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,237.96,177.87
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,216.02,161.65
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,214.84,161.53
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,213.78,161.5
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,280.53,214.09
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,333.97,256.02
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,450.36,348.86
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,522.1,407.03
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,475.03,372.53
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,442.07,348.17
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,442.65,350.59
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,439.18,348.16
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,354.85,279.76
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,274.94,213.09
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,181.25,133.84
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,91.69,22.51
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,31.14,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.08,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,30.78,19.43
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,40.56,28.78
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,48.12,35.65
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,56.29,42.76
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,67.01,51.82
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,77.92,60.82
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,113.8,73.1
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,164.7,105.18
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,215.12,151.77
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,241.13,179.44
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,280.53,209.34
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,322.93,241.41
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,394.68,293.6
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,504.21,376.38
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,560.16,420.41
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,615.25,462.74
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,561.39,420.09
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,463.74,343.13
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,629.62,470.08
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,806.28,597.3
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,844.68,622.11
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,880.18,645.7
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,911.3,666.09
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,939.15,684.31
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,818.88,599.33
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,646.22,470.68
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,599.97,438.59
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,535.48,392.83
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,799.92,588.98
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,1002.19,726.65
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,819.26,603.34
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,590.97,437.47
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,774.62,576.27
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,920.47,680.11
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,889.25,659.38
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,855.49,638.04
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,814.13,611.56
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,770.87,583.52
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,717.16,548.31
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,662.93,512.09
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,598.45,466.04
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,529.28,415.09
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,455.26,359.22
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,385.5,304.74
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,298.48,234.76
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,210.71,162.59
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,128.56,93.16
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,41.69,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,15.47,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,29.12,17.9
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,42.8,30.51
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,51.77,38.66
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,60.42,46.29
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,66.64,51.5
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,70.83,54.83
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,104.43,62.64
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,156.37,93.45
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,205.82,142.67
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,230.8,172.42
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,284.84,206.59
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,383.6,279.53
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,444.14,328.73
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,502.13,374.78
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,557.28,418.12
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,611.95,459.92
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,663.33,497.32
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,713.43,532.77
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,671.88,498.41
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,592.88,436.56
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,739.15,545.84
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,878.27,642.16
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,908.83,661.17
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,936.22,678.73
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,841.86,613.07
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,709.89,515.35
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,866.88,631.66
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,997.77,719.76
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,998.97,720.19
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,996.43,719.32
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,869.63,634.79
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,703.45,515.54
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,833.63,613.57
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,936.65,684.86
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,906.35,664.99
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,873.27,644.22
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,836.05,620.86
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,791.91,592.59
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,739.19,558.51
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,685.77,523.35
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,619.16,476.93
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,553.93,429.6
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,478.73,373.78
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,403.37,315.94
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,316.3,246.7
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,238.2,182.33
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,149.49,107.3
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,53.14,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,14.76,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,31.73,19.99
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,49.03,35.86
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,59.12,44.99
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,69.72,54.21
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,72.72,56.67
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,76.52,59.65
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,110.62,67.83
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,162.49,99.06
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,214.39,137.73
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,271.96,184.58
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,330.6,234.17
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,394.35,286.98
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,452.76,334.59
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,512.75,381.99
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,569.51,426.4
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,625.65,469.08
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,676.57,506.23
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,727.45,542.32
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,773.63,574.25
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,817.57,603.48
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,856.53,627.86
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,892.69,650.16
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,923.14,669.87
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,950.35,687.47
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,972.3,700.54
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,990.7,711.38
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,1002.98,719.52
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,1011.51,725.43
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,1013.26,727.13
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,1011.23,726.6
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,1001.84,721.2
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,1000.21,721.03
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,979.5,708.85
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,955.42,694.68
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,924.05,676.82
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,889.83,656.99
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,846.23,629.32
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,805.79,603.62
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,752.83,569.41
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,699.12,534.11
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,632.76,488.86
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,567.64,442.72
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,490.63,385.11
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,417.2,328.17
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,323.62,253.53
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,243.93,187.35
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,151.45,107.99
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,51.37,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,13.19,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,32.72,20.66
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,50.94,37.44
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,64.56,49.6
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,77.79,61.07
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,79.99,62.85
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,84.41,66.33
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,118.55,75.59
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,168.72,106.27
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,219.17,143.73
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,274.64,188.54
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,331.29,236.1
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,390.03,284.76
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,447.47,331.36
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,509.05,379.72
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,564.31,422.92
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,619.14,464.64
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,671.78,502.9
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,723.88,539.74
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,769.93,571.99
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,808.05,597.1
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,850.54,623.98
