Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,891.14,649.26
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,922.59,669.62
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,950.81,687.88
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,973.24,700.97
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,992.09,711.8
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,1004.29,719.58
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,1012.69,725.07
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,1015.24,727.29
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,1013.94,727.24
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,1005.25,723.76
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,992.85,718.05
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,971.97,705.82
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,958.31,698.47
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,928.05,681.26
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,894.86,662.12
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,853.37,635.89
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,809.76,608.02
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,756.63,573.66
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,706.83,541.08
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,643.34,497.06
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,580.73,452.67
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,505.11,396.52
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,432.93,340.67
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,344.68,269.96
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,264.12,202.76
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,164.9,116.24
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,49.95,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,13.93,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,27.23,16.19
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,40.62,28.76
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,35.98,25.32
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,32.6,22.6
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,41.46,30.19
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,50.33,37.63
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,84.83,63.64
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,118.0,89.87
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,160.59,121.55
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,211.1,159.09
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,235.8,177.87
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,260.99,197.03
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,333.2,250.19
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,419.41,313.51
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,504.1,377.5
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,611.52,458.23
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,663.03,496.09
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,713.57,532.83
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,645.37,480.26
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,536.71,397.22
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,710.2,528.71
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,878.56,646.86
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,908.9,665.82
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,936.05,683.78
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,861.93,631.17
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,745.83,544.53
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,888.85,650.71
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,998.23,724.36
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,933.75,680.88
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,839.44,612.68
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,740.13,544.45
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,638.47,472.75
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,815.86,605.31
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,945.91,694.78
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,837.84,623.8
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,718.93,541.22
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,623.59,474.92
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,548.68,421.1
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,519.16,402.22
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,487.2,380.89
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,535.37,420.37
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,560.82,441.68
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,486.55,385.46
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,415.74,330.12
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,325.21,256.94
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,242.09,187.13
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,150.44,104.57
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,40.15,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,14.55,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,25.73,15.14
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,38.43,27.35
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,46.46,34.78
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,55.17,42.51
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,59.51,46.12
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,63.67,49.4
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,102.26,59.58
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,156.61,92.96
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,212.71,135.95
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,271.78,184.28
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,330.6,233.9
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,394.31,286.43
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,453.05,333.5
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,512.23,379.22
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,568.29,421.08
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,623.79,461.06
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,675.59,497.15
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,726.0,531.15
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,772.5,562.34
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,816.88,590.51
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,855.1,613.74
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,897.54,639.5
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,928.73,658.61
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,956.6,675.7
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,872.86,621.3
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,745.59,531.86
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,900.62,642.47
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,1021.21,718.54
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,1023.95,720.18
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,1022.73,720.86
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,1015.2,717.17
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,1003.87,711.33
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,980.86,698.93
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,954.7,684.63
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,934.69,673.72
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,901.48,654.24
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,861.43,630.73
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,819.05,605.36
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,766.53,572.64
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,712.94,538.58
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,654.35,499.41
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,592.55,456.83
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,517.78,403.43
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,446.34,349.32
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,358.91,279.59
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,279.09,212.81
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,176.22,118.69
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,56.68,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,13.64,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,24.39,13.83
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,35.95,25.02
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,42.48,31.07
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,48.78,36.66
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,53.06,40.21
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,57.14,43.43
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,98.01,54.09
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,154.13,88.4
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,212.23,132.95
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,276.79,185.64
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,336.12,235.63
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,396.85,286.01
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,429.19,315.09
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,435.33,321.03
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,522.18,385.82
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,627.7,463.39
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,679.01,499.08
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,728.7,533.03
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,774.21,563.38
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,817.44,591.35
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,810.13,583.08
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,775.34,554.52
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,566.08,411.22
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,315.32,230.16
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,673.53,494.75
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,986.56,699.33
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,803.16,575.88
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,566.17,408.15
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,807.38,583.42
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,1001.41,710.62
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,1003.19,712.16
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,989.7,706.2
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,968.36,694.1
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,943.75,680.02
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,911.69,661.16
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,876.84,640.43
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,836.96,616.22
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,790.59,587.37
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,736.9,553.49
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,682.57,518.46
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,615.57,472.49
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,549.92,425.59
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,472.58,368.41
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,398.99,311.72
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,304.54,236.58
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,224.26,169.83
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,133.86,85.64
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,27.88,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,26.1,14.93
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,38.46,26.97
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,47.23,34.96
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,57.06,43.57
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,69.36,53.92
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,82.2,64.44
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,126.02,84.8
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,176.96,121.29
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,210.79,152.25
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,227.72,169.95
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,278.47,206.19
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,341.48,251.99
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,360.16,266.5
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,370.39,273.81
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,378.69,279.5
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,381.39,280.76
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,374.83,274.96
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,365.63,267.21
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,394.31,287.48
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,423.98,308.07
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,438.67,317.37
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,453.36,326.71
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,530.76,380.88
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,601.05,428.95
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,616.9,439.7
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,632.24,450.62
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,578.26,414.26
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,505.35,364.78
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,784.0,564.67
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,999.01,703.72
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,909.51,646.85
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,792.24,567.89
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,874.42,629.88
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,933.5,669.82
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,743.65,546.37
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,531.1,396.34
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,677.97,508.68
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,780.38,582.68
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,726.04,547.22
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,671.18,511.87
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,604.4,466.19
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,539.11,419.45
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,461.88,361.61
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,388.55,304.48
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,294.74,229.31
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,214.98,162.53
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,117.06,70.39
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,11.82,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,24.19,13.18
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,37.69,26.16
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,46.47,34.15
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,56.26,42.7
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,60.14,45.97
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,63.91,48.98
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,124.46,83.68
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,174.26,126.42
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,214.45,155.06
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,258.24,187.58
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,309.43,222.71
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,388.33,282.07
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,448.55,330.46
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,505.87,375.4
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,560.82,417.83
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,615.32,458.76
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,666.05,495.18
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,715.25,529.58
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,760.8,561.55
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,804.35,590.42
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,842.95,614.87
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,879.12,637.55
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,803.59,583.8
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,698.83,506.07
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,842.09,611.7
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,975.83,701.98
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,585.3,437.27
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,128.64,93.09
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,291.06,216.8
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,455.95,336.89
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,742.9,548.76
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,969.88,703.39
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,948.75,689.42
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,924.32,675.28
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,749.83,558.76
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,569.26,428.23
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,687.13,520.25
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,778.79,587.26
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,724.83,551.31
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,670.33,515.22
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,609.1,472.56
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,548.45,428.79
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,471.51,370.38
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,398.44,312.75
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,312.5,243.01
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,234.42,176.77
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,122.64,68.09
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,26.42,14.79
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,44.5,31.97
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,60.62,46.33
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,76.23,59.9
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,88.27,69.92
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,95.62,75.65
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,132.41,87.86
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,180.16,118.08
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,229.15,154.47
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,282.16,196.07
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,316.99,228.93
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,332.34,244.39
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,404.19,296.55
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,499.12,365.78
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,506.44,371.85
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,494.59,362.91
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,587.94,431.15
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,695.52,507.49
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,738.13,536.34
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,779.29,564.27
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,813.63,587.51
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,845.48,608.96
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,873.59,627.66
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,899.08,644.6
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,845.8,605.2
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,775.8,554.99
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,864.27,617.9
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,943.87,673.01
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,936.25,667.66
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,925.22,660.99
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,792.41,571.02
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,631.07,459.61
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,770.9,562.18
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,875.45,636.78
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,839.94,615.22
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,802.21,593.07
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,751.04,560.52
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,705.55,531.11
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,648.96,493.15
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,592.72,454.59
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,530.93,410.56
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,470.4,366.14
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,394.79,309.24
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,323.83,253.75
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,245.97,190.47
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,165.05,123.11
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,79.87,37.31
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,23.06,11.92
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,36.22,24.87
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,45.06,32.93
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,54.8,41.44
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,59.16,45.03
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,63.36,48.29
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,105.64,60.38
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,159.75,93.92
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,215.41,136.24
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,274.0,183.59
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,331.97,231.23
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,394.7,281.48
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,452.33,326.11
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,510.45,369.4
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,470.7,341.75
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,388.23,281.07
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,544.68,394.37
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,721.65,514.72
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,766.69,542.18
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,809.61,568.22
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,844.86,590.05
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,884.52,614.61
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,914.53,633.13
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,941.3,649.82
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,961.81,662.37
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,978.75,672.89
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,990.59,680.99
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,998.71,687.06
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,1000.49,689.52
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,998.5,689.91
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,988.21,686.22
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,985.25,687.13
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,962.56,675.86
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,936.65,662.67
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,904.73,644.97
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,870.05,625.37
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,827.45,600.36
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,787.36,576.65
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,733.21,543.3
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,678.48,508.81
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,613.42,465.96
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,549.5,422.14
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,471.24,364.34
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,397.05,307.08
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,307.06,235.23
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,225.8,166.84
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,108.0,41.56
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,10.91,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,21.55,10.54
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,34.54,23.41
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,41.55,29.9
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,48.3,35.89
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,52.6,39.46
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,56.72,42.72
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,101.11,55.53
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,156.58,90.2
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,213.52,133.45
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,276.81,183.46
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,335.68,231.64
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,396.08,280.2
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,453.95,325.09
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,511.56,368.15
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,567.52,409.78
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,622.89,449.88
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,585.22,421.32
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,507.66,363.91
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,655.56,471.01
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,812.53,576.98
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,850.26,598.1
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,885.08,618.56
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,915.73,636.92
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,943.19,653.33
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,963.85,667.19
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,980.95,679.05
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,992.48,686.96
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,1000.28,692.8
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,1000.16,694.03
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,996.26,693.17
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,985.6,687.67
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,971.34,680.16
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,943.92,665.24
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,919.94,652.54
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,753.29,545.42
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,585.48,429.33
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,683.34,504.03
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,757.75,557.56
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,701.58,521.47
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,645.13,485.4
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,577.85,439.39
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,512.04,392.23
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,428.26,330.97
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,355.66,275.22
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,267.26,204.47
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,188.71,138.26
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,91.64,22.29
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,10.01,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,23.45,11.69
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,37.72,26.03
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,48.0,35.36
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,57.9,44.07
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,64.43,49.62
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,71.36,55.32
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,113.32,68.02
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,165.64,101.31
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,219.11,142.51
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,275.88,188.91
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,332.92,235.96
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,391.94,283.57
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,448.65,328.25
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,505.73,371.54
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,560.55,412.23
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,615.36,451.45
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,665.55,485.19
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,714.44,516.77
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,758.89,544.84
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,801.39,569.85
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,846.32,594.02
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,882.93,612.11
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,882.27,608.95
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,853.44,584.87
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,850.92,581.79
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,845.07,576.39
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,934.82,637.15
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,997.83,674.4
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,998.85,675.81
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,996.08,676.1
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,986.57,672.62
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,973.44,667.18
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,853.66,597.7
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,694.53,494.89
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,795.46,569.19
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,867.28,616.34
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,823.69,590.37
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,778.19,564.05
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,727.93,534.42
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,672.78,500.63
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,607.37,457.58
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,543.19,413.62
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,464.06,356.11
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,389.25,299.0
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,296.45,225.5
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,213.15,154.9
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,100.26,5.7
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,10.01,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,20.77,9.37
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,33.8,22.6
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,40.85,29.13
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,47.66,35.16
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,50.86,37.8
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,54.0,40.24
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,100.55,53.8
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,156.75,89.4
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,218.47,137.33
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,278.74,187.03
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,338.8,237.05
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,400.25,287.0
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,459.45,333.8
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,518.8,378.83
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,575.88,421.51
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,631.23,461.56
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,682.93,497.19
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,733.03,530.64
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,778.26,560.22
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,821.1,588.04
