Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,860.26,612.12
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,896.67,634.3
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,926.6,653.19
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,953.17,670.04
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,974.3,682.65
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,991.78,693.09
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,1003.05,700.78
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,1010.48,706.28
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,1010.96,708.12
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,1007.56,707.74
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,997.31,702.8
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,983.37,695.71
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,962.3,684.21
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,937.89,670.64
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,915.76,659.58
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,880.71,639.98
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,837.03,613.21
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,791.41,584.82
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,736.04,549.64
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,683.91,515.98
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,617.87,471.43
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,553.12,426.35
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,473.84,367.82
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,398.95,309.6
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,303.44,232.3
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,218.12,157.94
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,102.87,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,20.82,9.14
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,32.13,21.28
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,38.85,27.55
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,45.36,33.35
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,48.31,35.81
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,51.22,38.07
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,100.04,52.59
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,161.78,92.6
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,220.31,137.76
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,281.78,187.81
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,342.7,238.41
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,404.9,288.92
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,467.29,338.01
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,527.04,383.52
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,583.84,426.22
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,639.65,466.96
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,691.76,503.38
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,742.08,537.42
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,788.39,566.86
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,832.29,594.44
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,870.98,617.64
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,906.68,638.8
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,937.41,657.57
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,964.74,674.24
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,985.6,685.55
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,1002.73,694.66
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,1014.08,701.8
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,1021.53,706.76
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,1022.02,708.28
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,1018.59,707.63
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,1008.18,703.17
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,994.0,696.59
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,975.67,686.71
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,943.98,668.57
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,910.01,649.02
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,873.29,627.59
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,828.65,600.78
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,787.05,575.66
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,729.73,539.83
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,672.02,502.94
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,603.81,457.52
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,537.18,411.12
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,455.65,351.33
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,378.69,292.04
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,282.12,214.53
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,195.94,139.48
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,90.58,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,6.37,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,23.36,10.54
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,39.33,27.26
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,51.83,38.56
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,63.84,49.08
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,70.58,54.71
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,77.08,59.88
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,134.53,91.14
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,173.48,124.17
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,211.16,152.88
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,249.16,182.18
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,289.85,212.46
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,333.87,245.15
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,372.28,273.63
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,410.68,301.39
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,510.53,374.76
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,634.04,463.83
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,686.75,499.79
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,738.96,535.0
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,699.55,504.74
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,630.2,453.45
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,772.52,555.46
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,906.36,643.22
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,936.6,661.86
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,963.52,679.44
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,908.83,644.01
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,822.36,582.71
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,935.07,662.73
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,1021.53,717.01
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,1021.98,717.67
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,1018.55,716.87
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,1007.76,713.11
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,1004.23,714.11
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,983.33,702.69
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,958.94,689.22
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,925.99,669.82
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,890.17,648.5
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,846.48,621.76
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,800.73,593.31
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,748.56,560.58
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,691.5,523.64
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,624.0,478.11
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,557.76,431.8
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,476.4,370.82
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,399.47,310.31
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,302.36,231.57
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,215.65,152.9
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,80.07,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.44,8.19
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,33.36,22.45
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,43.35,31.63
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,51.33,38.77
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,57.54,44.04
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,63.44,48.83
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,111.33,63.62
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,166.69,99.29
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,224.26,143.99
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,284.48,193.12
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,343.98,242.85
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,405.16,293.15
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,466.84,342.11
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,525.92,387.7
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,581.48,429.05
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,636.39,468.57
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,687.49,504.25
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,736.94,537.8
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,782.32,568.63
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,825.48,596.6
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,861.52,618.87
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,894.21,638.91
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,922.88,657.26
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,948.32,673.62
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,966.7,686.0
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,981.44,696.26
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,862.01,617.33
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,718.64,516.66
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,640.35,464.31
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,577.51,420.67
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,786.69,573.4
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,961.64,692.75
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,928.17,671.29
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,892.05,649.61
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,640.7,477.31
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,357.87,269.06
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,406.38,308.66
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,433.18,331.18
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,314.52,241.76
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,187.35,143.04
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,334.18,262.41
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,448.4,352.27
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,368.04,289.02
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,293.38,228.84
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,194.25,147.99
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,115.53,78.26
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,38.95,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,17.58,5.72
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,34.78,23.35
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,44.81,32.55
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,54.51,41.13
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,57.46,43.69
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,58.76,44.67
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,124.65,81.01
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,174.66,122.96
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,210.62,141.82
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,280.19,191.39
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,339.18,242.02
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,399.61,293.14
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,458.5,341.29
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,518.84,388.99
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,574.45,432.51
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,629.18,474.16
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,680.84,511.67
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,730.94,546.92
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,776.2,577.35
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,819.09,605.92
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,854.33,627.88
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,886.03,647.32
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,914.97,666.43
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,940.63,683.43
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,960.52,695.31
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,976.83,704.95
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,888.67,645.92
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,755.95,550.3
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,893.26,651.74
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,999.36,723.28
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,857.87,628.83
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,687.47,506.82
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,536.44,399.97
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,387.88,290.5
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,656.18,496.67
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,853.53,638.83
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,783.22,590.84
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,708.77,540.59
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,682.0,524.26
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,650.37,503.79
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,581.53,454.29
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,514.44,404.1
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,431.27,339.5
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,353.19,276.28
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,253.29,193.79
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,169.22,113.54
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,59.54,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,17.6,5.22
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,34.81,23.32
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,44.84,32.62
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,54.54,41.32
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,61.25,47.12
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,65.81,50.88
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,125.46,85.94
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,157.94,118.45
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,194.65,134.78
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,277.53,191.95
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,335.82,241.3
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,395.86,291.22
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,374.66,281.05
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,310.0,233.15
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,452.17,342.06
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,624.82,471.46
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,676.07,508.93
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,726.05,545.23
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,602.04,451.64
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,420.8,312.93
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,419.27,311.54
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,416.83,308.89
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,558.63,413.85
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,709.27,521.11
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,688.48,504.25
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,649.51,475.96
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,837.57,614.16
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,995.18,720.7
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,993.5,719.18
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,988.07,716.55
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,975.74,711.02
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,959.86,703.3
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,928.29,683.8
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,889.25,659.31
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,852.12,637.04
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,812.77,612.97
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,763.46,580.61
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,713.05,547.0
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,652.57,505.85
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,586.45,459.24
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,514.0,405.17
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,444.73,351.88
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,362.4,287.14
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,286.36,225.03
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,187.09,143.0
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,107.42,68.09
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,36.53,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,17.15,4.39
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,33.43,22.24
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,52.51,39.27
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,69.4,54.22
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,86.99,69.33
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,104.19,83.74
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,133.52,100.14
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,164.98,122.6
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,200.53,149.5
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,239.14,179.24
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,282.12,212.44
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,329.43,248.99
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,364.46,275.81
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,398.87,301.48
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,460.82,347.91
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,527.85,397.52
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,620.63,467.64
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,720.82,542.15
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,720.41,537.75
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,699.26,518.99
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,610.63,453.23
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,495.58,367.43
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,539.34,399.39
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,572.71,423.04
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,679.71,500.56
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,776.02,568.74
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,650.06,478.46
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,485.1,359.63
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,549.1,407.57
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,595.52,441.52
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,390.14,294.22
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,160.92,120.74
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,103.93,77.05
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,49.57,34.17
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,64.2,46.11
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,78.86,58.09
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,53.49,37.85
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,28.23,17.46
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,24.68,14.68
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,21.13,11.86
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,17.6,8.97
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,14.06,6.05
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,10.98,3.47
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,7.9,0.86
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.82,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,6.14,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,12.3,4.75
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,21.12,12.73
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,29.95,20.69
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,40.13,29.73
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,50.33,38.66
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,71.99,54.78
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,93.1,72.06
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,88.74,68.2
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,83.94,64.01
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,76.63,57.79
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,69.09,51.43
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,60.67,44.39
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,52.26,37.38
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,94.77,71.92
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,137.26,105.98
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,156.17,120.7
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,175.51,135.67
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,193.54,149.77
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,211.92,164.11
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,201.46,155.48
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,190.77,146.76
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,199.27,153.43
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,207.88,160.16
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,267.44,206.21
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,344.57,264.72
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,234.38,180.14
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,140.92,107.06
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,108.44,81.53
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,76.38,56.02
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,158.42,121.79
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,245.46,190.34
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,207.69,160.85
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,170.07,131.42
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,153.49,118.56
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,136.97,105.63
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,77.94,58.28
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,23.81,14.06
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,21.14,11.96
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,18.49,9.83
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,15.39,7.27
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,12.3,4.68
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,9.22,2.08
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.14,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.94,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.75,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.91,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,15.87,2.46
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,31.05,20.72
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,49.8,37.87
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,68.33,54.61
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,83.83,68.28
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,100.93,83.0
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,114.75,89.56
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,121.18,95.03
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,151.08,118.22
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,180.83,141.14
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,200.26,156.1
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,219.86,171.0
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,285.35,221.13
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,360.36,277.93
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,388.49,299.05
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,417.12,320.45
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,475.68,363.58
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,544.92,413.42
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,597.39,451.55
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,652.79,491.35
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,624.84,469.19
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,579.4,434.95
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,539.24,405.44
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,481.58,362.97
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,558.57,420.33
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,623.46,467.63
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,547.66,412.14
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,451.74,341.85
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,449.88,341.59
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,447.69,340.67
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,550.47,419.92
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,651.71,495.81
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,626.24,478.1
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,599.39,460.24
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,591.11,456.33
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,579.96,450.21
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,440.58,345.95
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,308.93,244.08
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,277.33,220.55
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,245.61,196.11
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,380.17,306.89
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,486.88,389.85
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,402.1,321.43
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,320.48,254.22
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,226.66,174.45
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,135.95,67.59
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,48.3,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,13.98,0.69
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,28.29,18.24
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,35.21,24.99
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,41.92,31.16
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,45.44,34.32
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,51.0,39.09
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,104.45,56.33
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,166.57,99.33
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,225.33,146.74
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,287.12,198.89
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,348.19,251.03
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,410.56,302.81
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,472.65,352.69
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,532.56,399.03
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,589.02,441.07
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,644.49,480.73
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,696.7,516.63
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,747.12,549.53
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,792.74,578.65
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,835.85,605.83
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,875.28,629.81
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,911.91,651.83
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,941.78,670.12
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,968.15,686.26
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,988.94,699.76
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,1005.94,711.09
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,1016.06,717.59
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,1022.22,721.87
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,1022.84,721.52
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,1019.5,718.95
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,1008.72,713.44
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,994.16,705.81
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,973.26,694.37
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,948.87,680.85
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,915.96,662.57
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,880.21,642.39
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,845.85,622.29
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,800.24,594.39
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,743.9,558.75
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,686.87,521.74
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,618.66,474.99
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,551.67,427.25
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,472.03,367.98
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,393.74,305.56
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,288.35,217.32
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,185.9,74.16
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,70.9,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,13.16,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,26.65,16.94
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,33.28,23.49
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,39.72,29.46
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,42.61,32.1
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,52.73,40.93
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,108.3,58.25
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,168.53,100.13
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,229.56,150.5
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,293.47,205.97
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,359.53,263.84
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,423.06,318.59
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,484.63,370.34
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,546.16,420.3
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,605.0,466.53
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,662.71,510.35
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,716.39,549.95
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,768.13,586.01
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,815.42,618.36
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,860.06,648.6
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,899.06,673.68
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,934.74,696.34
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,965.78,716.92
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,993.25,735.14
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,1014.56,749.31
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,1031.97,761.05
