Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,1043.43,768.7
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,1050.84,773.86
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,1051.53,775.09
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,1048.14,773.86
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,1037.2,767.52
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,1022.35,758.8
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,998.92,744.49
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,972.05,727.99
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,938.24,707.92
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,910.78,692.15
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,865.79,662.92
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,818.68,631.91
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,760.42,592.23
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,701.49,551.17
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,629.23,499.16
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,558.45,446.32
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,475.67,381.27
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,393.78,313.06
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,283.14,217.36
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,174.45,46.93
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,66.57,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,13.22,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,26.75,17.15
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,32.96,23.42
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,39.02,29.11
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,42.74,32.51
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,54.48,42.84
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,110.18,59.76
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,170.53,101.87
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,232.09,152.59
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,296.28,207.64
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,359.86,262.79
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,426.75,319.05
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,488.26,369.43
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,549.46,417.62
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,608.2,462.73
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,665.8,505.38
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,718.83,542.34
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,769.81,575.72
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,816.49,605.28
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,860.49,632.62
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,899.59,655.15
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,935.57,675.34
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,966.12,694.05
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,993.05,710.53
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,1013.8,722.76
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,1030.62,732.71
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,1041.49,739.65
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,1048.28,744.33
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,1047.8,746.59
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,1043.21,746.49
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,1031.67,741.35
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,1016.24,733.94
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,993.5,720.59
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,967.26,705.09
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,932.85,686.31
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,895.58,665.5
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,859.42,643.86
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,812.09,614.28
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,753.92,576.77
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,695.12,537.8
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,623.77,487.39
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,553.9,436.1
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,470.91,372.55
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,389.39,305.91
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,279.02,210.71
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,168.91,11.57
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,64.86,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.26,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,10.54,3.25
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,18.47,10.56
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,26.41,17.81
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,34.82,25.31
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,43.23,32.66
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,97.57,74.44
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,156.23,119.19
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,198.28,148.14
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,253.44,188.32
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,226.9,172.23
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,181.58,139.39
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,214.7,164.72
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,250.65,191.65
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,332.76,253.09
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,427.69,322.16
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,470.01,351.6
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,514.56,382.5
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,575.11,424.91
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,632.13,464.06
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,695.55,508.47
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,773.84,561.63
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,697.11,506.34
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,609.42,444.0
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,618.93,450.83
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,627.59,456.15
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,689.49,499.44
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,735.02,531.13
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,892.79,641.71
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,1005.88,712.77
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,880.68,635.39
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,712.37,522.66
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,590.49,440.06
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,452.69,341.66
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,316.04,242.22
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,186.46,142.87
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,240.68,187.2
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,280.98,219.87
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,250.77,197.25
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,220.6,174.44
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,187.25,148.15
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,154.09,121.38
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,118.2,91.95
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,82.67,62.09
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,49.62,33.28
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.33,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,14.99,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,29.66,19.31
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,39.94,29.29
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,51.65,39.97
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,57.51,45.14
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,67.68,53.81
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,118.63,69.78
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,175.18,108.48
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,233.2,154.76
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,294.37,205.46
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,354.86,256.12
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,417.19,307.14
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,478.89,356.26
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,538.26,402.1
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,595.3,445.38
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,651.78,487.01
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,703.38,523.13
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,753.28,557.1
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,799.04,588.14
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,842.54,616.44
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,882.21,640.82
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,927.33,668.51
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,957.24,686.95
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,983.61,703.3
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,1003.87,715.15
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,1020.3,724.74
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,1029.81,730.95
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,1035.31,734.9
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,1034.81,736.03
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,1030.34,734.9
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,1017.89,728.3
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,1001.66,719.54
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,974.39,704.49
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,954.18,694.05
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,917.89,673.83
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,878.88,651.69
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,830.86,621.86
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,781.09,590.34
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,725.76,554.18
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,665.94,513.84
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,591.34,461.34
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,519.0,407.92
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,428.22,337.61
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,343.76,268.43
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,233.14,171.7
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,120.11,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,14.99,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,29.65,19.01
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,39.91,28.97
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,51.71,39.65
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,57.99,45.25
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,68.98,54.72
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,118.19,69.87
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,173.07,107.6
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,229.15,152.3
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,289.48,202.55
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,348.95,252.91
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,412.56,305.32
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,471.63,352.91
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,531.15,399.25
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,587.34,442.53
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,642.89,484.13
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,694.78,521.42
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,745.36,556.87
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,790.77,587.68
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,833.85,616.23
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,870.75,639.22
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,904.44,659.98
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,933.38,678.9
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,958.96,695.72
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,978.99,707.64
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,995.39,717.33
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,1004.19,723.31
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,1009.16,727.05
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,1008.17,727.62
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,1003.35,725.95
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,989.21,718.02
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,971.45,707.93
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,945.81,693.19
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,917.01,676.38
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,885.61,658.38
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,846.27,634.84
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,796.45,602.84
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,745.34,569.41
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,683.46,527.39
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,621.76,484.43
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,546.09,429.73
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,472.94,373.73
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,382.48,302.39
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,298.28,232.72
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,196.12,141.39
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,67.82,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,16.26,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,31.8,20.3
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,44.32,32.24
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,57.07,43.69
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,72.73,57.36
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,93.55,75.1
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,108.68,72.36
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,171.87,108.76
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,200.57,143.92
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,195.58,150.02
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,248.18,189.97
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,310.76,238.11
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,292.68,224.87
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,262.01,200.9
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,370.79,284.8
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,496.25,379.51
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,395.44,302.33
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,270.86,205.49
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,535.0,411.46
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,800.3,605.46
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,841.89,630.95
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,881.76,656.4
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,909.48,674.52
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,933.91,690.5
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,953.03,702.98
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,968.58,713.21
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,976.94,718.48
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,981.57,721.46
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,979.65,718.86
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,973.98,714.01
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,960.89,705.87
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,944.29,695.6
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,918.77,679.53
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,890.18,661.53
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,853.92,638.34
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,820.79,617.23
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,772.69,584.7
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,723.29,550.98
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,662.27,509.25
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,601.58,466.73
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,527.04,411.86
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,455.2,356.13
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,364.23,285.02
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,279.1,215.26
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,178.1,124.37
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,51.29,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,15.01,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,29.64,18.31
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,40.26,28.63
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,50.56,37.92
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,57.72,44.25
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,68.47,46.87
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,117.07,68.52
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,171.52,106.13
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,215.6,151.44
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,231.9,172.98
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,261.36,196.38
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,289.63,218.2
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,390.71,292.87
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,524.64,392.45
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,580.14,434.44
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,634.94,475.03
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,685.97,510.84
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,735.55,544.53
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,780.34,574.04
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,822.85,601.26
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,856.02,621.19
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,892.95,643.47
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,920.87,661.05
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,945.4,676.54
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,964.95,687.55
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,980.87,696.35
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,989.11,701.86
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,993.53,705.2
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,991.53,705.19
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,985.74,702.99
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,972.74,696.38
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,966.61,694.35
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,942.94,681.08
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,916.02,665.83
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,880.27,645.64
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,841.97,623.52
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,793.78,593.39
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,744.03,561.59
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,688.58,524.82
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,629.11,484.14
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,555.19,431.43
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,483.86,377.82
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,392.3,306.19
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,307.82,236.45
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,196.85,133.78
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,62.82,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,14.24,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,28.12,16.86
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,38.06,26.61
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,49.41,36.76
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,50.82,38.14
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,59.46,38.51
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,110.58,60.76
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,167.14,99.83
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,227.44,148.08
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,287.97,198.83
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,348.6,250.24
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,410.76,301.71
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,470.9,350.16
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,532.11,397.77
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,588.17,440.93
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,643.26,482.13
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,616.16,459.0
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,552.98,408.94
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,695.23,515.39
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,835.29,613.0
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,685.03,505.22
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,465.07,341.46
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,531.79,390.71
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,588.44,431.17
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,809.79,591.44
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,998.4,714.28
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,854.07,618.17
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,645.34,470.16
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,850.49,619.64
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,1005.02,720.29
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,992.6,712.16
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,976.46,703.25
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,947.14,685.94
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,924.87,673.33
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,888.86,652.91
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,850.28,630.59
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,801.52,599.71
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,751.25,567.26
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,690.43,526.47
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,634.35,487.97
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,557.63,433.16
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,483.9,377.68
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,391.39,305.15
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,306.13,234.49
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,189.12,123.7
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,54.07,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,14.55,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,26.27,15.26
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,34.59,23.68
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,42.62,30.97
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,44.09,32.39
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,53.56,33.07
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,109.52,58.63
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,166.29,97.85
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,110.76,70.06
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.05,0.07
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,14.11,5.79
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,21.18,11.47
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,56.65,39.74
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,92.19,67.58
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,97.14,71.28
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,102.11,75.03
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,226.57,171.45
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,355.42,268.27
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,335.56,252.84
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,313.79,236.28
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,346.42,260.95
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,380.27,286.35
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,456.86,344.39
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,551.34,414.45
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,646.41,485.76
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,729.18,547.71
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,854.9,644.14
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,964.21,723.47
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,635.69,488.63
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,237.01,179.91
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,373.88,288.59
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,516.86,398.69
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,325.53,252.83
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,146.51,111.29
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,191.44,148.29
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,255.0,199.64
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,239.34,188.34
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,223.49,176.85
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,194.64,154.4
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,166.01,131.71
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,136.88,107.87
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,99.0,76.44
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,70.6,52.61
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,42.01,28.33
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,23.23,9.9
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.46,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,14.55,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,26.39,15.82
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,35.61,25.48
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,44.49,33.81
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,49.48,38.35
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,62.29,41.61
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,113.52,65.29
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,170.2,105.99
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,227.75,153.99
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,288.57,206.89
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,351.69,261.83
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,413.36,314.48
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,472.45,363.01
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,531.98,410.02
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,588.72,453.98
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,644.67,495.84
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,696.59,533.7
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,743.12,566.7
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,787.88,595.42
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,830.27,621.98
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,867.72,645.12
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,902.3,666.09
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,930.73,684.54
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,955.76,700.81
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,975.21,712.11
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,990.98,721.12
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,867.84,639.36
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,699.28,518.17
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,699.36,519.79
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,697.64,519.12
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,850.54,633.47
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,977.72,720.03
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,951.69,703.26
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,922.49,685.76
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,884.53,662.28
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,844.05,636.92
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,797.61,607.07
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,749.37,575.43
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,692.08,536.62
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,630.56,493.59
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,557.0,439.96
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,485.89,385.12
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,391.13,309.23
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,303.95,235.09
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,183.81,107.89
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,53.42,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,12.28,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,22.02,12.16
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,28.05,18.96
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,37.06,27.37
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,40.99,30.98
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,54.57,33.7
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,112.84,62.4
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,164.41,101.33
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,225.74,157.14
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,271.71,200.38
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,319.49,241.54
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,364.37,278.99
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,449.89,345.11
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,555.96,426.92
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,614.78,473.06
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,672.38,517.12
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,726.44,556.31
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,778.46,591.54
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,825.25,622.87
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,869.29,652.04
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,907.84,676.38
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,942.92,698.26
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,972.64,717.92
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,998.64,735.23
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,1018.93,747.45
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,1035.24,757.21
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,1045.48,764.69
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,1051.62,769.74
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,1049.68,769.76
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,1043.66,767.38
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,1030.99,761.89
