Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,1014.44,754.02
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,910.67,685.98
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,782.67,599.66
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,851.84,651.2
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,894.88,682.72
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,842.5,647.02
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,779.5,604.08
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,720.47,564.38
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,653.74,517.61
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,581.05,463.86
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,506.45,405.72
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,408.61,326.5
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,318.59,248.51
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,158.0,83.73
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,12.73,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,22.94,12.71
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,31.5,21.99
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,39.77,29.79
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,44.25,33.91
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,58.45,37.16
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,113.71,62.33
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,177.82,108.22
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,239.36,158.43
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,303.97,212.71
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,367.1,266.5
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,431.59,320.06
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,494.37,370.01
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,557.12,417.96
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,615.59,461.15
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,673.0,501.96
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,726.24,538.47
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,777.54,571.88
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,824.26,601.34
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,868.36,628.8
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,907.92,652.66
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,944.45,674.47
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,974.38,692.57
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,1000.66,708.49
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,1020.82,720.23
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,1037.04,729.73
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,1045.7,735.32
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,1050.28,738.68
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,1047.72,739.75
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,1041.1,738.5
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,1027.55,731.44
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,1010.2,722.22
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,985.33,709.18
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,956.98,693.95
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,929.13,678.94
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,888.78,655.53
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,838.84,625.9
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,787.17,594.23
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,723.17,552.55
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,659.1,509.38
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,585.39,456.69
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,509.82,399.63
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,411.11,322.73
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,320.48,245.99
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,157.01,69.37
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,12.73,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,23.02,12.37
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,31.14,21.43
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,38.99,28.82
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,43.5,32.93
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,58.08,36.3
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,112.73,61.35
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,176.15,106.78
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,236.62,156.36
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,300.16,210.3
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,362.48,263.21
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,426.11,315.64
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,488.2,365.23
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,550.41,412.99
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,607.57,456.67
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,663.62,498.18
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,716.62,535.29
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,767.75,569.27
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,813.48,598.09
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,856.61,624.88
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,895.38,649.08
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,931.09,671.19
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,960.67,689.67
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,986.63,705.9
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,1006.28,717.37
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,1022.05,726.54
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,1031.0,733.07
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,1035.93,737.33
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,1034.11,737.56
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,1028.26,735.49
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,1015.1,728.46
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,998.17,719.22
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,971.45,703.83
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,951.31,692.8
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,913.81,671.25
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,873.63,647.79
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,823.66,616.47
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,772.05,583.41
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,709.25,541.82
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,646.41,498.77
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,573.95,446.25
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,499.46,389.24
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,400.01,311.82
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,308.93,234.41
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,150.22,48.6
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,14.1,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,24.39,12.86
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,35.65,24.85
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,45.03,33.48
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,48.77,36.9
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,62.56,39.62
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,114.73,63.86
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,172.43,104.8
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,234.4,155.06
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,296.71,207.68
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,357.69,260.12
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,420.15,312.61
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,480.74,362.25
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,541.72,410.55
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,598.31,453.97
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,654.04,495.32
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,706.02,532.72
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,756.18,567.29
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,800.63,595.61
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,842.5,621.79
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,880.33,645.21
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,915.1,666.42
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,943.42,684.35
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,968.21,700.01
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,986.86,710.66
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,1001.71,718.97
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,1009.78,723.81
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,1013.91,726.3
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,1011.64,725.29
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,1005.5,722.03
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,991.43,713.87
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,973.69,703.55
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,957.21,694.2
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,927.31,676.15
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,889.46,653.88
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,849.08,629.7
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,798.39,596.92
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,746.3,562.65
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,687.42,523.5
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,624.43,480.03
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,544.16,421.55
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,467.28,362.18
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,368.11,284.24
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,277.49,206.78
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,134.83,21.71
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.1,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,17.63,7.45
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,34.88,24.21
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,51.72,39.4
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,69.48,55.13
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,87.55,67.44
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,107.25,82.89
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,128.02,99.03
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,146.97,113.76
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,168.74,130.62
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,189.19,146.17
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,210.1,161.78
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,291.66,223.09
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,384.26,291.08
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,416.86,313.7
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,449.43,336.0
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,478.72,354.85
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,507.41,372.73
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,588.82,430.83
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,678.5,492.89
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,781.63,565.82
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,882.72,632.64
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,909.81,651.19
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,933.59,668.51
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,906.83,652.27
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,860.42,621.18
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,833.2,603.72
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,802.51,583.61
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,768.79,561.67
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,717.25,527.68
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,840.25,619.19
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,938.77,685.8
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,895.69,658.09
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,857.44,634.67
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,690.43,522.37
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,523.37,401.63
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,607.45,468.3
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,669.5,515.06
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,602.87,467.87
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,537.21,420.62
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,451.82,356.26
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,376.84,297.04
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,282.29,220.23
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,197.53,146.5
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,95.63,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,13.64,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,23.51,11.26
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,35.5,24.48
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,47.12,35.09
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,49.31,37.27
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,56.21,41.21
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,64.6,48.01
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,72.99,54.65
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,60.11,43.86
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,46.81,32.78
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,113.91,86.49
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,181.27,138.93
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,211.1,161.3
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,244.94,186.62
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,331.98,252.16
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,424.72,320.37
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,448.06,336.14
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,470.66,351.44
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,564.29,419.89
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,657.83,486.4
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,775.86,571.08
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,875.15,637.23
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,902.23,653.74
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,926.04,668.87
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,944.4,679.24
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,959.23,687.48
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,967.18,692.88
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,981.92,702.81
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,979.49,701.96
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,973.29,699.08
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,958.99,691.23
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,941.16,681.32
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,913.96,665.44
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,883.71,647.63
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,846.04,624.8
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,806.04,600.19
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,759.16,570.88
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,706.38,536.74
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,642.52,493.45
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,579.39,449.27
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,498.16,389.54
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,420.65,328.93
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,320.5,248.67
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,230.02,169.22
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,108.74,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,13.19,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,22.77,10.11
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,34.04,23.04
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,44.99,33.06
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,52.32,39.67
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,67.42,43.73
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,94.67,62.13
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,94.36,71.87
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,117.48,90.06
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,141.39,108.65
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,156.94,120.41
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,172.88,132.4
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,258.51,197.83
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,357.92,272.7
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,385.79,293.6
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,413.23,314.0
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,564.72,430.3
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,730.72,553.68
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,774.67,582.29
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,816.32,609.18
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,681.19,509.14
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,497.88,369.46
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,574.19,426.97
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,668.8,495.29
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,669.26,495.24
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,667.99,494.49
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,837.74,620.81
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,981.01,717.92
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,844.59,624.52
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,664.95,493.4
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,820.91,610.8
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,951.23,699.43
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,922.89,681.15
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,891.59,661.91
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,853.14,638.56
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,812.36,613.32
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,759.2,577.95
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,710.18,544.89
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,645.59,499.8
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,581.79,453.93
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,500.94,393.48
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,423.85,332.09
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,321.91,249.38
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,229.6,166.5
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,107.18,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,13.19,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.78,9.42
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,35.22,23.85
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,47.27,34.83
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,54.67,41.5
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,69.67,45.16
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,118.18,68.69
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,173.05,107.59
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,228.47,152.27
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,289.5,203.79
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,351.87,257.29
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,413.13,308.97
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,472.97,357.6
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,534.32,405.74
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,591.33,450.55
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,645.52,492.05
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,697.3,530.06
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,747.71,565.47
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,792.56,594.65
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,834.88,621.7
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,872.9,645.78
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,908.07,667.74
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,936.6,686.23
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,961.6,702.39
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,981.08,713.47
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,996.77,722.12
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,1004.56,726.96
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,1008.39,729.6
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,1005.33,728.47
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,998.38,725.02
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,984.58,716.99
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,967.13,706.74
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,941.61,691.24
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,912.88,673.67
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,884.31,657.07
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,843.65,632.03
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,792.97,599.89
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,740.95,566.08
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,675.86,520.81
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,611.16,474.42
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,535.45,418.1
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,458.66,357.48
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,354.74,273.5
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,260.95,186.38
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,99.49,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,13.19,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.81,8.68
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,35.24,23.81
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,47.3,34.82
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,54.38,41.24
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,69.22,44.65
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,118.07,68.61
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,173.27,107.83
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,228.14,151.93
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,291.84,205.43
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,351.68,257.05
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,413.27,309.09
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,472.94,357.73
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,533.89,405.73
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,589.55,449.79
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,644.6,492.17
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,696.34,530.23
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,746.59,565.65
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,790.81,594.53
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,832.49,621.27
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,869.87,645.04
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,904.19,666.55
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,931.98,684.66
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,956.25,700.45
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,974.48,710.81
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,988.94,718.76
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,996.1,723.54
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,999.36,725.95
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,996.18,724.35
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,989.17,720.43
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,974.48,711.35
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,956.23,700.28
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,939.07,690.32
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,908.75,671.58
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,870.14,648.33
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,829.11,623.14
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,777.98,589.24
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,725.57,553.83
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,665.46,513.11
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,601.52,468.05
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,519.77,406.91
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,441.81,344.85
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,337.44,260.05
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,243.44,170.61
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,91.51,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.19,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,15.86,3.68
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,34.14,22.82
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,52.0,38.78
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,67.81,52.72
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,85.87,64.58
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,109.69,82.57
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,134.59,101.9
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,166.94,126.07
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,203.78,153.96
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,253.49,191.51
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,313.62,237.45
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,377.65,286.31
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,457.45,346.97
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,540.31,410.72
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,632.89,481.1
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,683.97,517.84
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,733.69,552.87
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,777.6,581.71
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,819.19,608.05
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,853.51,629.32
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,891.9,653.15
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,844.68,620.66
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,764.98,561.37
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,775.08,568.91
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,782.88,574.42
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,690.07,508.31
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,592.11,437.7
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,605.76,449.14
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,636.65,471.8
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,533.45,398.72
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,448.92,337.46
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,428.69,323.97
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,407.73,309.61
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,487.4,372.78
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,542.27,416.89
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,501.64,387.65
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,460.32,357.89
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,414.5,324.3
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,368.52,289.57
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,311.17,244.68
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,255.63,199.62
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,188.13,143.68
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,124.56,83.13
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,43.96,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,11.37,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,20.2,5.2
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,34.9,23.33
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,49.25,36.42
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,58.44,44.68
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,76.5,52.81
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,117.89,76.15
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,163.76,109.4
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,211.99,148.79
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,261.24,189.93
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,300.61,224.22
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,335.21,253.33
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,379.49,288.09
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,424.9,322.9
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,461.99,351.33
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,498.08,378.41
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,562.47,425.96
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,626.39,472.43
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,650.71,489.18
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,671.51,503.31
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,697.97,521.0
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,722.84,537.35
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,743.35,551.59
