Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,762.0,564.54
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,868.02,642.32
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,951.66,698.0
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,851.89,630.28
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,706.89,525.09
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,674.11,503.01
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,639.73,479.0
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,687.67,517.92
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,750.75,566.44
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,810.37,611.28
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,854.97,643.05
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,795.62,602.67
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,735.47,561.87
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,701.51,539.13
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,665.06,514.04
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,597.08,465.68
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,530.32,416.79
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,450.28,354.88
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,373.95,293.25
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,269.19,207.14
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,176.32,116.02
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,61.51,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.0,12.0,3.8,21.0,13.5,10.91,0.0
2016,10,20,7,0,44.0,24.0,4.2,21.0,27.0,19.95,3.93
2016,10,20,7,15,130.5,46.5,4.5,21.0,66.5,36.61,24.86
2016,10,20,7,30,217.0,69.0,4.8,21.0,106.0,53.36,40.19
2016,10,20,7,45,108.5,36.0,5.1,21.5,54.5,29.03,19.59
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.63,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.51,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,6.5,6.3,22.5,6.5,5.72,0.0
2016,10,20,9,0,0.0,8.0,6.6,23.0,8.0,7.04,0.16
2016,10,20,9,15,0.0,16.5,6.7,23.0,16.5,14.54,6.33
2016,10,20,9,30,0.0,25.0,6.8,23.0,25.0,22.05,12.47
2016,10,20,9,45,9.0,122.5,6.9,23.5,128.0,112.5,85.74
2016,10,20,10,0,18.0,220.0,7.0,24.0,231.0,204.15,158.32
2016,10,20,10,15,56.5,264.0,7.0,24.0,301.0,271.64,211.37
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,341.64,266.0
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,417.05,324.42
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,493.02,382.59
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,585.81,455.13
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,689.56,534.76
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,689.97,532.3
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,674.32,518.43
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,812.63,625.68
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,935.29,714.5
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,955.77,727.18
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,972.75,737.92
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,673.83,521.38
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,314.08,240.07
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,538.35,417.18
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,726.93,561.53
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,854.55,660.5
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,943.47,726.28
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,917.11,708.71
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,887.67,689.44
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,849.14,664.41
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,808.26,637.37
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,767.31,608.64
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,719.42,574.16
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,654.14,526.08
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,589.58,477.03
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,512.47,416.08
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,438.52,353.68
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,331.39,261.86
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,230.76,150.82
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,87.75,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,9.1,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,18.01,1.98
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,26.32,16.93
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,34.42,24.85
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,38.48,28.73
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,56.71,32.61
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,113.63,59.99
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,175.69,105.81
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,241.98,162.1
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,307.79,220.14
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,372.1,277.43
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,437.33,334.06
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,500.17,387.02
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,562.8,437.82
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,621.81,484.9
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,679.43,529.37
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,732.71,568.46
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,783.82,603.28
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,831.16,633.64
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,875.66,661.49
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,914.22,685.24
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,949.33,706.43
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,978.38,724.84
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,1003.6,740.75
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,1022.92,753.37
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,1038.16,763.51
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,1046.86,769.07
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,1051.37,772.14
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,1048.67,769.26
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,1041.83,763.97
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,1027.89,755.79
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,1010.05,745.3
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,983.56,729.28
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,953.65,711.09
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,915.36,688.09
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,874.43,663.05
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,824.08,630.32
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,780.21,601.45
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,714.71,556.7
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,649.43,510.38
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,566.28,447.48
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,486.3,383.4
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,374.49,291.62
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,267.78,165.49
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,108.9,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,9.1,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,18.11,0.37
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,25.91,16.61
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,33.56,24.2
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,38.1,28.52
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,56.74,32.83
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,113.54,60.3
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,175.62,105.87
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,238.36,159.09
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,306.17,218.44
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,369.88,274.84
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,434.58,330.72
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,497.02,382.43
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,559.13,431.82
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,617.64,477.18
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,674.85,519.89
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,727.51,558.11
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,777.91,592.43
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,824.57,622.5
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,868.45,650.27
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,905.62,673.23
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,939.33,693.74
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,968.35,712.45
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,993.63,728.78
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,1012.37,740.96
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,1027.08,750.72
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,1035.14,756.37
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,1039.09,759.62
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,1035.43,757.19
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,1027.73,752.4
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,1013.05,744.26
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,994.59,733.83
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,966.84,717.81
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,935.88,699.64
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,906.21,683.16
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,864.54,658.14
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,811.59,623.51
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,757.26,587.07
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,689.82,540.21
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,622.78,491.79
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,536.62,426.77
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,461.13,365.48
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,348.87,271.64
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,240.19,137.2
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,93.6,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,9.55,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,17.11,0.0
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,30.66,20.29
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,44.3,33.34
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,56.93,44.97
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,77.18,55.23
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,116.14,77.17
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,160.82,110.08
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,208.41,151.07
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,254.73,191.67
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,305.51,234.43
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,359.93,279.69
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,402.36,314.64
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,441.77,345.88
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,458.68,359.1
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,473.65,369.83
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,449.13,349.94
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,422.74,327.94
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,498.07,386.55
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,590.61,456.54
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,656.75,506.25
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,740.22,567.46
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,649.67,498.31
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,548.93,420.92
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,630.02,482.21
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,697.43,532.06
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,713.83,544.68
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,728.65,556.53
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,715.33,547.6
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,700.05,537.47
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,797.47,612.07
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,878.91,670.23
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,762.93,588.92
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,658.12,511.94
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,621.49,486.88
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,583.58,460.08
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,542.69,430.14
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,500.63,398.77
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,448.64,359.97
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,396.99,320.1
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,335.55,270.65
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,276.47,221.06
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,198.32,153.5
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,106.81,52.19
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,38.53,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,10.01,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,17.38,0.0
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,28.85,18.35
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,40.03,29.07
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,48.45,36.76
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,65.87,42.24
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,117.05,76.03
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,154.78,109.96
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,197.01,143.32
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,243.07,180.5
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,312.98,232.86
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,403.25,302.82
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,333.64,255.68
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,209.13,160.23
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,226.2,173.13
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,243.66,185.85
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,318.55,242.52
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,393.35,297.72
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,434.89,327.94
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,469.23,352.92
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,449.98,337.39
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,414.92,310.7
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,543.38,406.77
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,679.83,504.45
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,816.51,601.76
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,942.23,683.83
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,821.83,603.12
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,679.87,502.31
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,668.31,496.44
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,655.04,488.46
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,495.4,373.69
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,337.05,255.36
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,616.92,470.44
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,837.21,626.4
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,795.26,598.8
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,751.5,571.67
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,697.18,535.57
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,642.26,498.07
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,572.03,447.55
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,503.26,396.08
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,417.24,328.86
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,335.63,262.4
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,231.89,175.91
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,128.17,52.83
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,43.79,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.18,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.14,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,17.16,8.55
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,28.21,18.83
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,40.97,30.3
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,53.35,39.29
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,66.71,50.41
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,80.22,61.44
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,140.68,106.96
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,215.49,164.35
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,256.76,197.1
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,304.22,234.6
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,324.43,251.02
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,343.34,265.61
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,382.04,295.5
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,422.64,326.44
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,481.81,370.59
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,538.35,412.16
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,569.78,435.15
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,600.92,457.86
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,634.46,481.62
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,668.04,505.17
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,696.77,526.23
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,738.82,556.23
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,720.15,542.07
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,712.87,535.97
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,715.46,538.46
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,716.19,539.66
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,756.19,569.52
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,777.63,586.56
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,769.16,581.86
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,757.87,575.51
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,623.96,479.13
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,513.68,397.0
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,285.38,224.56
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,67.23,49.11
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,59.22,42.94
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,51.22,36.53
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,43.23,30.18
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,35.26,23.7
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,27.3,17.03
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,19.35,10.27
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,12.3,4.14
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.73,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,8.64,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,15.02,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,26.17,15.86
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,38.64,27.78
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,44.79,33.52
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,61.98,38.94
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,109.55,62.93
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,163.64,101.89
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,218.6,147.07
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,277.34,197.14
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,334.84,246.75
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,395.97,298.15
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,402.49,307.27
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,380.45,291.06
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,394.66,302.17
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,409.87,313.25
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,556.25,424.89
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,714.46,540.87
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,757.47,569.51
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,798.24,596.39
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,836.73,620.25
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,865.66,637.45
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,891.76,654.02
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,914.54,668.41
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,931.04,677.87
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,943.96,685.14
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,950.32,689.68
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,962.98,698.53
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,737.28,547.54
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,475.84,356.57
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,479.24,361.73
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,481.56,364.79
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,415.44,316.31
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,332.43,254.66
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,581.88,448.72
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,769.05,584.08
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,715.66,546.77
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,661.57,510.05
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,592.25,460.43
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,524.39,410.15
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,439.89,344.56
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,359.89,279.29
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,250.02,187.42
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,138.89,28.02
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,50.36,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,14.71,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,27.71,16.8
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,40.8,29.45
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,48.11,36.22
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,67.08,43.7
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,112.88,67.22
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,165.57,104.83
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,218.79,147.58
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,276.73,195.62
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,333.85,243.49
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,393.18,291.7
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,450.04,335.81
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,507.71,378.37
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,562.21,419.63
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,615.6,459.0
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,664.66,493.84
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,712.23,526.82
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,755.05,556.64
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,795.73,583.81
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,836.48,610.25
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,868.02,630.52
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,741.03,544.06
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,561.18,414.1
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,771.17,568.55
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,948.21,685.72
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,954.61,688.53
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,967.24,697.27
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,963.32,696.08
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,955.67,692.82
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,939.58,683.75
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,920.04,672.6
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,889.99,655.09
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,857.13,635.64
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,816.45,611.46
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,778.96,589.04
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,724.88,553.61
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,670.13,516.73
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,601.76,468.05
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,534.75,418.57
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,450.0,352.82
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,369.82,287.1
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,258.16,192.56
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,143.5,7.46
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,53.16,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,15.46,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,24.55,14.21
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,34.55,24.3
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,40.1,29.55
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,57.85,34.71
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,108.97,59.79
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,166.24,100.77
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,226.9,150.43
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,288.24,202.5
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,348.86,254.68
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,411.13,307.06
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,471.25,356.52
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,531.83,404.8
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,587.26,447.51
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,642.39,488.61
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,693.33,525.55
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,742.63,560.03
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,677.91,510.12
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,566.58,425.73
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,620.97,465.68
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,677.82,505.76
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,828.4,614.74
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,951.46,695.25
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,968.8,705.64
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,982.33,714.65
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,793.48,589.04
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,553.98,414.96
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,553.27,416.12
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,551.48,415.21
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,775.75,582.57
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,945.98,697.9
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,918.13,679.47
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,896.54,667.07
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,857.18,642.14
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,815.51,615.46
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,761.85,580.29
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,707.13,543.44
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,638.44,495.58
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,576.22,450.4
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,488.48,382.88
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,405.74,314.6
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,288.39,214.08
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,167.02,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,64.44,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,16.0,22.0,15.46,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,24.2,13.62
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,33.76,23.44
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,38.09,27.62
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,54.8,31.9
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,106.25,57.0
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,166.62,100.77
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,224.14,148.2
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,285.53,200.79
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,345.9,253.39
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,407.7,306.03
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,467.19,354.78
2016,10,29,10,0,866.0,83.0,3.2,26.0,579.0,526.29,401.41
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,581.36,444.11
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,635.39,484.63
