Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,685.16,521.02
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,732.97,554.64
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,776.58,584.09
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,817.63,611.56
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,853.34,634.26
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,885.95,654.76
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,912.56,672.24
2016,10,29,12,30,913.0,92.0,3.4,29.0,745.0,935.67,687.47
2016,10,29,12,45,591.5,211.5,3.45,29.0,632.5,803.87,598.04
2016,10,29,13,0,270.0,331.0,3.5,29.0,520.0,624.36,466.24
2016,10,29,13,15,583.5,210.0,3.5,29.0,607.0,812.21,607.33
2016,10,29,13,30,897.0,89.0,3.5,29.0,694.0,974.52,716.57
2016,10,29,13,45,889.5,87.5,3.55,29.5,669.0,970.45,712.41
2016,10,29,14,0,882.0,86.0,3.6,30.0,644.0,962.61,707.27
2016,10,29,14,15,870.5,84.5,3.6,29.5,612.0,947.27,699.83
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,928.45,690.18
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,904.9,676.02
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,869.02,653.44
2016,10,29,15,15,779.5,83.5,3.55,28.5,453.5,827.93,628.11
2016,10,29,15,30,756.0,80.0,3.5,28.0,409.0,784.71,600.83
2016,10,29,15,45,721.0,76.5,3.45,28.0,360.5,729.93,563.52
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,680.04,528.85
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,610.01,477.94
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,541.47,426.32
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,452.02,356.12
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,367.78,286.18
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,251.44,185.14
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,130.05,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,14.55,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,26.61,15.11
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,40.16,28.74
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,47.89,35.94
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,67.35,44.08
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,112.7,67.1
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,165.27,104.55
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,218.81,147.39
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,278.16,196.74
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,335.97,246.0
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,395.92,295.87
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,454.9,343.55
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,513.23,389.09
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,567.93,430.33
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,622.07,469.6
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,671.88,504.76
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,720.36,537.9
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,763.84,567.24
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,805.03,594.07
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,837.81,613.92
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,874.31,636.1
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,901.21,653.66
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,924.75,669.2
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,943.05,680.66
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,957.76,689.96
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,964.28,695.05
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,967.01,697.98
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,964.21,697.56
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,957.68,694.93
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,942.35,686.77
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,933.28,682.86
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,907.44,667.93
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,878.49,650.98
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,839.03,627.65
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,797.31,602.36
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,745.43,568.13
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,692.42,532.17
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,623.86,483.96
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,562.17,438.73
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,475.81,371.86
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,394.36,304.29
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,275.92,200.46
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,151.23,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,12.73,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,21.66,11.11
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,31.38,21.41
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,35.87,25.76
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,56.33,33.16
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,109.07,58.49
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,167.89,100.83
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,226.87,149.64
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,289.55,203.51
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,351.23,257.4
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,414.23,311.22
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,475.04,361.18
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,534.95,408.64
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,590.73,451.91
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,645.3,492.82
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,695.6,529.59
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,743.85,563.35
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,787.99,593.31
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,829.44,621.25
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,864.08,643.17
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,895.35,662.74
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,921.46,679.85
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,943.96,694.66
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,960.46,704.57
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,973.14,712.12
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,979.48,716.76
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,981.93,719.08
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,976.58,716.84
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,967.44,712.31
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,950.53,702.46
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,930.12,690.41
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,910.93,679.26
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,879.2,659.59
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,838.35,634.26
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,795.31,607.02
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,739.89,569.46
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,683.66,530.37
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,614.18,480.8
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,551.91,434.48
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,461.74,364.24
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,377.06,293.71
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,258.39,187.28
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,108.77,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,12.73,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,22.37,10.96
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,34.91,23.91
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,41.24,29.93
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,57.63,35.56
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,104.43,58.74
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,158.0,96.88
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,153.96,107.95
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,109.33,83.47
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,192.61,146.87
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,293.63,224.38
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,386.03,294.85
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,504.71,386.24
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,558.58,428.12
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,611.77,468.42
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,577.75,440.58
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,512.43,388.36
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,538.5,407.98
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,564.23,426.84
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,595.57,448.7
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,626.63,470.1
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,780.03,584.76
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,908.21,672.76
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,924.81,681.93
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,937.79,689.52
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,798.09,594.6
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,613.37,458.68
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,610.51,458.62
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,606.15,456.73
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,768.64,580.96
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,906.29,677.54
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,879.88,660.12
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,850.49,641.71
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,496.44,387.74
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,90.18,66.31
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,410.7,326.78
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,659.66,513.5
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,595.7,466.05
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,528.52,415.85
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,437.04,343.67
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,351.44,272.06
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,235.79,166.7
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,88.91,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,10.91,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,23.89,11.48
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,37.88,26.23
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,46.04,33.87
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,62.74,40.71
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,107.79,64.05
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,158.3,99.65
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,210.02,141.15
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,267.34,189.23
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,323.08,237.05
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,381.11,285.94
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,361.97,276.61
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,302.86,232.32
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,328.37,252.08
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,354.08,271.53
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,517.46,398.09
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,694.99,530.68
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,736.85,559.59
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,776.55,586.33
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,809.4,608.31
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,839.25,628.18
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,864.14,644.39
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,885.83,658.44
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,786.37,588.94
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,663.17,497.53
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,611.44,460.03
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,539.85,407.68
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,733.59,553.51
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,897.05,667.07
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,878.84,653.95
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,857.57,640.39
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,812.76,611.15
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,765.88,580.34
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,720.8,550.92
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,674.3,519.93
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,602.35,469.05
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,539.09,422.79
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,465.29,367.32
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,394.7,312.33
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,287.85,227.28
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,204.57,157.91
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,120.75,82.17
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,12.31,2.91
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,22.02,12.96
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,35.3,24.8
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,48.12,34.36
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,61.49,45.56
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,75.02,56.72
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,98.73,75.81
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,123.09,95.1
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,143.18,110.81
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,164.25,127.26
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,160.34,123.69
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,155.34,119.25
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,177.33,136.28
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,200.12,153.77
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,132.36,100.49
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,64.67,46.59
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,48.69,33.77
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,32.73,20.89
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,23.44,13.33
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,14.14,5.79
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,35.4,22.93
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,56.71,39.98
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,36.28,23.62
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,15.91,7.23
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,15.02,6.52
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,14.13,5.81
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,13.69,5.47
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,13.24,5.12
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,11.47,3.69
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.27
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.81,1.56
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,8.8,1.59
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,9.68,2.33
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,8.35,1.26
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,7.03,0.17
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,5.71,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.39,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,3.07,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.75,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.88,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,15.86,4.97
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,28.07,18.23
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,43.5,32.26
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,58.9,43.95
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,76.15,58.6
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,93.71,73.29
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,102.45,80.27
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,111.01,86.98
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,116.91,91.57
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,122.7,96.05
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,166.14,130.78
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,215.91,170.11
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,212.99,167.44
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,213.02,167.15
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,160.39,124.7
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,106.89,81.34
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,174.76,135.78
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,245.57,191.46
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,219.57,170.39
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,192.99,149.06
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,147.66,113.26
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,102.71,77.41
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,160.68,123.61
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,221.52,171.16
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,167.52,128.73
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,114.35,86.58
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,121.76,92.68
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,129.44,98.94
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,119.07,91.03
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,108.7,83.07
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,120.86,93.11
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,134.04,103.98
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,145.63,113.89
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,158.21,124.59
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,136.43,107.04
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,114.93,89.53
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,93.88,72.4
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,72.67,54.81
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,53.51,38.57
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,33.64,21.62
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,18.07,7.12
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,7.9,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,14.95,7.09
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,25.1,16.33
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,35.27,24.23
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,45.46,32.99
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,55.67,41.63
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,33.94,23.14
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,12.32,4.77
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,73.41,55.89
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,134.11,105.41
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,146.65,114.98
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,159.51,124.82
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,173.24,135.29
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,187.4,146.02
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,186.53,144.78
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,185.43,143.41
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,227.72,176.63
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,282.56,219.06
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,298.08,230.78
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,314.05,242.95
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,289.01,223.47
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,249.74,193.07
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,201.43,155.2
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,153.17,117.03
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,172.12,132.23
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,191.71,147.82
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,321.46,251.11
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,460.77,358.03
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,301.39,235.66
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,150.29,115.62
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,111.82,85.41
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,74.36,55.35
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,249.36,201.18
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,425.17,341.63
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,362.62,292.53
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,318.18,257.44
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,270.03,219.01
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,223.03,180.4
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,167.51,133.59
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,113.52,87.08
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,63.44,38.44
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,16.84,4.25
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,33.39,22.8
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,42.81,31.8
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,59.28,39.7
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,92.24,63.92
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,99.48,77.78
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,118.37,93.09
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,137.98,108.84
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,153.14,120.9
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,168.38,132.87
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,184.61,145.5
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,201.1,158.21
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,253.95,200.13
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,307.04,241.86
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,338.19,265.63
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,370.86,290.44
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,460.73,360.7
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,560.19,436.57
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,332.54,262.45
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,92.52,69.41
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,140.21,107.95
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,189.76,147.26
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,104.11,79.0
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,22.98,13.2
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,24.31,14.32
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,25.63,15.43
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,18.55,9.63
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,11.47,3.82
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,13.23,5.29
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.99,6.77
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,41.51,28.76
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,68.13,50.78
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,36.61,24.9
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.83,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.44,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.31,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.63,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,33.51,22.43
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,62.79,46.62
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,62.8,46.38
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,62.82,46.17
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,82.42,62.05
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,102.23,77.94
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,101.85,77.33
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,101.46,76.75
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,150.34,115.76
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,200.9,155.51
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,171.9,132.17
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,142.61,108.72
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,185.68,142.84
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,230.44,177.8
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,175.77,134.99
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,121.67,92.24
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,160.9,123.62
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,201.96,156.05
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,194.44,150.23
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,186.93,144.55
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,165.1,127.46
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,143.27,110.29
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,110.96,84.73
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,79.24,59.34
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,45.47,31.98
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.32,4.63
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,10.55,3.18
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,8.79,1.71
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,232.86,192.26
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,430.06,347.23
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,338.25,269.86
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,254.25,197.65
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,149.4,90.23
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,24.26,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.67,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,19.37,10.68
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,32.65,22.82
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,45.47,32.76
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,58.84,44.25
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,72.39,55.72
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,64.85,49.21
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,56.55,42.05
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,69.45,52.71
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,82.28,63.2
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,124.29,97.6
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,167.51,132.53
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,190.81,151.09
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,215.07,170.38
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,198.15,156.2
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,180.23,141.29
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,162.78,127.14
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,144.99,112.69
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,153.08,119.19
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,161.33,125.81
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,229.63,180.85
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,316.98,249.89
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,310.76,244.91
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,304.27,240.0
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,242.96,191.62
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,198.08,155.77
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,182.96,143.85
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,167.78,131.8
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,139.73,109.31
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,111.88,86.81
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,70.36,52.89
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,31.76,20.94
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,18.06,9.53
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.4,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.95,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.51,0.0
