Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.63,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.75,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.31,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.87,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.75,0.0
2016,11,9,7,45,0.0,4.0,3.45,14.5,4.0,3.51,0.0
2016,11,9,8,0,0.0,6.0,3.5,15.0,6.0,5.26,0.0
2016,11,9,8,15,0.0,7.5,3.6,15.0,7.5,6.58,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.91,1.14
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,9.67,2.65
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,11.44,4.14
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,16.29,8.26
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,21.15,12.36
2016,11,9,9,45,0.0,54.0,4.05,15.5,54.0,47.71,34.71
2016,11,9,10,0,0.0,84.0,4.1,16.0,84.0,74.38,56.83
2016,11,9,10,15,0.0,47.5,4.1,16.0,47.5,41.97,29.64
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.7,2.51
2016,11,9,10,45,0.0,36.0,4.15,16.5,36.0,31.81,20.99
2016,11,9,11,0,0.0,61.0,4.2,17.0,61.0,53.99,39.32
2016,11,9,11,15,0.0,37.5,4.2,17.0,37.5,33.16,21.98
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,12.37,4.66
2016,11,9,11,45,0.0,44.5,4.25,17.0,44.5,39.37,27.11
2016,11,9,12,0,0.0,75.0,4.3,17.0,75.0,66.47,49.47
2016,11,9,12,15,0.0,96.0,4.2,17.0,96.0,85.22,64.86
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,104.59,80.7
2016,11,9,12,45,0.0,116.0,4.1,17.5,116.0,103.73,79.85
2016,11,9,13,0,0.0,115.0,4.1,18.0,115.0,102.87,79.05
2016,11,9,13,15,0.0,74.0,4.05,18.0,74.0,65.56,48.58
2016,11,9,13,30,0.0,33.0,4.0,18.0,33.0,29.17,18.59
2016,11,9,13,45,0.0,33.5,4.0,18.5,33.5,29.6,18.95
2016,11,9,14,0,0.0,34.0,4.0,19.0,34.0,30.03,19.3
2016,11,9,14,15,0.0,38.0,4.0,19.0,38.0,33.56,22.28
2016,11,9,14,30,0.0,42.0,4.0,19.0,42.0,37.09,25.27
2016,11,9,14,45,0.0,81.0,4.0,19.0,81.0,71.7,54.05
2016,11,9,15,0,0.0,120.0,4.0,19.0,120.0,110.49,86.18
2016,11,9,15,15,0.0,67.0,3.9,18.5,67.0,59.22,44.03
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,12.32,4.77
2016,11,9,15,45,0.0,12.5,3.7,18.0,12.5,10.99,3.67
2016,11,9,16,0,0.0,11.0,3.6,18.0,11.0,9.67,2.56
2016,11,9,16,15,0.0,8.5,3.3,17.5,8.5,7.46,0.69
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.94,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.63,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.31,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,18.0,2.3,13.0,18.0,15.73,0.0
2016,11,10,7,30,0.0,36.0,2.3,13.0,36.0,30.68,20.32
2016,11,10,7,45,16.5,56.5,2.35,13.5,60.0,46.47,35.24
2016,11,10,8,0,33.0,77.0,2.4,14.0,84.0,63.11,47.78
2016,11,10,8,15,45.0,97.5,2.35,14.0,110.0,84.49,64.81
2016,11,10,8,30,57.0,118.0,2.3,14.0,136.0,107.75,83.7
2016,11,10,8,45,50.5,136.0,2.25,14.0,154.0,127.09,100.3
2016,11,10,9,0,44.0,154.0,2.2,14.0,172.0,145.78,116.27
2016,11,10,9,15,87.5,179.0,2.2,14.5,218.5,186.01,148.31
2016,11,10,9,30,131.0,204.0,2.2,15.0,265.0,234.74,187.34
2016,11,10,9,45,65.5,142.0,2.25,15.5,172.5,156.72,124.66
2016,11,10,10,0,0.0,80.0,2.3,16.0,80.0,70.82,53.76
2016,11,10,10,15,9.5,149.0,2.25,16.0,154.5,138.0,109.22
2016,11,10,10,30,19.0,218.0,2.2,16.0,229.0,207.83,165.5
2016,11,10,10,45,137.5,253.5,2.2,16.5,339.0,334.3,266.78
2016,11,10,11,0,256.0,289.0,2.2,17.0,449.0,469.12,370.91
2016,11,10,11,15,297.5,289.0,2.2,17.5,480.0,514.3,404.33
2016,11,10,11,30,339.0,289.0,2.2,18.0,511.0,561.74,439.48
2016,11,10,11,45,213.5,301.0,2.2,18.5,441.5,477.77,373.72
2016,11,10,12,0,88.0,313.0,2.2,19.0,372.0,383.44,299.26
2016,11,10,12,15,196.0,309.5,2.3,19.0,441.0,491.49,384.38
2016,11,10,12,30,304.0,306.0,2.4,19.0,510.0,606.29,471.41
2016,11,10,12,45,321.0,298.5,2.5,19.5,511.5,623.7,483.67
2016,11,10,13,0,338.0,291.0,2.6,20.0,513.0,640.18,495.96
2016,11,10,13,15,253.5,295.0,2.7,20.0,459.5,574.46,446.66
2016,11,10,13,30,169.0,299.0,2.8,20.0,406.0,488.9,382.19
2016,11,10,13,45,122.5,281.5,2.9,20.0,357.5,429.06,337.01
2016,11,10,14,0,76.0,264.0,3.0,20.0,309.0,350.61,276.57
2016,11,10,14,15,91.0,253.0,2.95,20.0,304.0,355.13,281.46
2016,11,10,14,30,106.0,242.0,2.9,20.0,299.0,359.31,285.83
2016,11,10,14,45,136.0,225.0,2.9,20.0,292.5,386.16,308.3
2016,11,10,15,0,166.0,208.0,2.9,20.0,286.0,394.07,316.19
2016,11,10,15,15,270.0,175.5,2.75,19.5,288.5,461.44,372.62
2016,11,10,15,30,374.0,143.0,2.6,19.0,291.0,522.4,422.93
2016,11,10,15,45,352.0,128.0,2.5,19.0,253.5,477.3,388.04
2016,11,10,16,0,330.0,113.0,2.4,19.0,216.0,432.09,352.81
2016,11,10,16,15,302.0,95.5,2.05,18.0,177.0,379.33,311.17
2016,11,10,16,30,274.0,78.0,1.7,17.0,138.0,327.51,268.65
2016,11,10,16,45,228.0,60.0,1.4,16.5,100.5,264.15,214.45
2016,11,10,17,0,182.0,42.0,1.1,16.0,63.0,204.26,160.52
2016,11,10,17,15,91.0,21.0,1.05,15.5,31.5,105.61,53.33
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,14.0,1.75,11.5,14.0,12.33,0.0
2016,11,11,7,30,0.0,28.0,2.0,12.0,28.0,24.51,15.06
2016,11,11,7,45,0.0,47.0,2.25,13.0,47.0,40.27,29.84
2016,11,11,8,0,0.0,66.0,2.5,14.0,66.0,55.97,42.02
2016,11,11,8,15,1.5,85.5,2.35,14.5,86.0,73.04,56.65
2016,11,11,8,30,3.0,105.0,2.2,15.0,106.0,90.59,71.37
2016,11,11,8,45,37.0,131.5,2.05,15.5,146.0,120.69,94.95
2016,11,11,9,0,71.0,158.0,1.9,16.0,186.0,156.14,123.01
2016,11,11,9,15,35.5,83.0,1.95,16.5,97.0,85.61,65.66
2016,11,11,9,30,0.0,8.0,2.0,17.0,8.0,7.04,0.3
2016,11,11,9,45,0.0,51.5,2.05,18.0,51.5,45.49,32.55
2016,11,11,10,0,0.0,95.0,2.1,19.0,95.0,84.18,64.23
2016,11,11,10,15,2.5,139.0,2.1,19.0,140.5,125.17,97.46
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,167.23,131.09
2016,11,11,10,45,9.0,199.5,2.15,19.5,205.0,185.78,145.39
2016,11,11,11,0,13.0,216.0,2.2,20.0,224.0,204.94,160.13
2016,11,11,11,15,13.0,220.5,2.2,20.0,229.0,210.34,164.18
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,215.75,168.3
2016,11,11,11,45,152.5,266.0,2.2,20.5,367.5,392.22,307.7
2016,11,11,12,0,292.0,307.0,2.2,21.0,501.0,572.6,442.56
2016,11,11,12,15,315.5,302.0,2.2,21.0,512.0,599.84,461.88
2016,11,11,12,30,339.0,297.0,2.2,21.0,523.0,626.88,482.06
2016,11,11,12,45,614.0,191.0,2.25,21.5,594.5,790.79,604.57
2016,11,11,13,0,889.0,85.0,2.3,22.0,666.0,922.21,692.92
2016,11,11,13,15,884.0,84.5,2.3,22.0,650.0,929.15,696.83
2016,11,11,13,30,879.0,84.0,2.3,22.0,634.0,932.41,699.7
2016,11,11,13,45,625.5,163.0,2.3,22.0,547.5,807.43,615.24
2016,11,11,14,0,372.0,242.0,2.3,22.0,461.0,637.88,492.37
2016,11,11,14,15,308.0,239.0,2.25,22.0,413.5,576.6,448.38
2016,11,11,14,30,244.0,236.0,2.2,22.0,366.0,497.22,389.65
2016,11,11,14,45,506.0,160.5,2.2,22.0,405.0,680.43,532.25
2016,11,11,15,0,768.0,85.0,2.2,22.0,444.0,819.21,631.41
2016,11,11,15,15,741.5,81.5,2.05,22.0,401.5,777.07,600.9
2016,11,11,15,30,715.0,78.0,1.9,22.0,359.0,738.37,574.13
2016,11,11,15,45,679.0,73.0,1.8,22.0,312.5,683.59,535.57
2016,11,11,16,0,643.0,68.0,1.7,22.0,266.0,628.43,495.75
2016,11,11,16,15,587.0,61.5,1.45,21.0,217.5,556.19,442.52
2016,11,11,16,30,531.0,55.0,1.2,20.0,169.0,485.98,388.42
2016,11,11,16,45,443.5,45.5,0.95,19.5,123.0,393.36,312.59
2016,11,11,17,0,356.0,36.0,0.7,19.0,77.0,307.05,237.05
2016,11,11,17,15,178.0,18.0,0.7,18.5,38.5,155.19,73.09
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,11.5,33.5,12.49,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,25.31,15.55
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,31.7,22.31
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,44.01,27.77
2016,11,12,8,15,606.0,55.0,3.6,13.5,208.0,90.82,49.27
2016,11,12,8,30,664.0,61.0,3.6,14.0,257.0,144.64,87.69
2016,11,12,8,45,701.5,66.0,3.65,14.5,304.0,202.5,136.42
2016,11,12,9,0,739.0,71.0,3.7,15.0,351.0,261.75,188.88
2016,11,12,9,15,765.0,74.0,3.65,15.5,394.5,319.09,240.57
2016,11,12,9,30,791.0,77.0,3.6,16.0,438.0,378.37,293.05
2016,11,12,9,45,807.5,80.5,3.55,16.5,476.0,435.68,342.71
2016,11,12,10,0,824.0,84.0,3.5,17.0,514.0,493.28,390.99
2016,11,12,10,15,837.0,86.0,3.4,17.5,546.0,547.48,434.97
2016,11,12,10,30,850.0,88.0,3.3,18.0,578.0,601.01,476.92
2016,11,12,10,45,856.5,90.5,3.2,18.5,602.0,649.99,514.05
2016,11,12,11,0,863.0,93.0,3.1,19.0,626.0,693.36,546.01
2016,11,12,11,15,868.5,93.5,3.0,19.0,643.0,734.96,575.8
2016,11,12,11,30,874.0,94.0,2.9,19.0,660.0,774.23,602.73
2016,11,12,11,45,880.5,93.0,2.85,19.5,669.5,810.16,626.11
2016,11,12,12,0,887.0,92.0,2.8,20.0,679.0,843.4,647.39
2016,11,12,12,15,887.0,92.0,2.7,20.0,679.5,869.37,664.35
2016,11,12,12,30,887.0,92.0,2.6,20.0,680.0,892.02,679.03
2016,11,12,12,45,883.5,92.0,2.55,20.5,672.0,908.14,688.36
2016,11,12,13,0,880.0,92.0,2.5,21.0,664.0,920.69,695.37
2016,11,12,13,15,874.5,91.0,2.45,21.0,648.0,926.6,699.38
2016,11,12,13,30,869.0,90.0,2.4,21.0,632.0,928.85,701.13
2016,11,12,13,45,858.5,89.5,2.4,21.0,607.5,923.41,698.35
2016,11,12,14,0,848.0,89.0,2.4,21.0,583.0,923.94,699.86
2016,11,12,14,15,424.0,124.0,2.4,21.0,371.0,563.85,444.76
2016,11,12,14,30,0.0,159.0,2.4,21.0,159.0,149.11,115.26
2016,11,12,14,45,208.5,164.0,2.4,21.0,261.5,393.02,315.91
2016,11,12,15,0,417.0,169.0,2.4,21.0,364.0,604.18,479.41
2016,11,12,15,15,395.5,158.0,2.3,20.5,328.0,565.74,450.63
2016,11,12,15,30,374.0,147.0,2.2,20.0,292.0,509.94,410.28
2016,11,12,15,45,354.0,130.0,2.1,20.0,253.5,464.66,376.16
2016,11,12,16,0,334.0,113.0,2.0,20.0,215.0,434.85,352.72
2016,11,12,16,15,300.0,95.5,1.75,19.5,175.0,362.57,295.72
2016,11,12,16,30,266.0,78.0,1.5,19.0,135.0,307.42,250.35
2016,11,12,16,45,217.0,59.5,1.3,18.5,98.0,242.36,195.21
2016,11,12,17,0,168.0,41.0,1.1,18.0,61.0,194.43,150.68
2016,11,12,17,15,84.0,20.5,1.1,17.5,30.5,88.05,35.6
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.0,17.5,1.2,11.5,30.5,13.83,0.0
2016,11,13,7,30,266.0,35.0,1.4,12.0,61.0,27.44,17.16
2016,11,13,7,45,367.0,46.5,1.65,12.5,105.5,37.52,27.4
2016,11,13,8,0,468.0,58.0,1.9,13.0,150.0,50.48,39.38
2016,11,13,8,15,530.0,66.0,1.8,13.5,198.0,94.21,55.09
2016,11,13,8,30,592.0,74.0,1.7,14.0,246.0,145.65,91.54
2016,11,13,8,45,575.5,88.0,1.6,14.5,279.0,194.37,134.17
2016,11,13,9,0,559.0,102.0,1.5,15.0,312.0,240.8,176.38
2016,11,13,9,15,649.0,97.5,1.4,15.5,370.0,301.68,227.1
2016,11,13,9,30,739.0,93.0,1.3,16.0,428.0,371.85,285.0
2016,11,13,9,45,760.5,96.5,1.25,17.0,466.5,428.95,331.99
2016,11,13,10,0,782.0,100.0,1.2,18.0,505.0,487.51,378.26
2016,11,13,10,15,555.0,172.5,1.1,18.5,469.0,475.18,369.52
2016,11,13,10,30,328.0,245.0,1.0,19.0,433.0,435.63,338.44
2016,11,13,10,45,579.5,177.0,0.95,20.0,526.5,556.5,429.59
2016,11,13,11,0,831.0,109.0,0.9,21.0,620.0,690.91,525.49
2016,11,13,11,15,682.0,165.0,0.9,21.0,592.0,680.68,515.25
2016,11,13,11,30,533.0,221.0,0.9,21.0,564.0,649.33,491.43
2016,11,13,11,45,688.5,168.0,0.95,21.5,617.5,746.25,561.51
2016,11,13,12,0,844.0,115.0,1.0,22.0,671.0,838.68,622.38
2016,11,13,12,15,844.5,115.5,1.05,22.0,672.0,865.39,639.44
2016,11,13,12,30,845.0,116.0,1.1,22.0,673.0,888.91,655.34
2016,11,13,12,45,844.0,114.5,1.15,22.0,665.5,905.56,666.89
2016,11,13,13,0,843.0,113.0,1.2,22.0,658.0,918.74,676.42
2016,11,13,13,15,730.0,147.0,1.2,22.0,611.0,871.35,645.73
2016,11,13,13,30,617.0,181.0,1.2,22.0,564.0,811.99,607.44
2016,11,13,13,45,573.0,187.5,1.3,22.5,532.0,776.61,584.81
2016,11,13,14,0,529.0,194.0,1.4,23.0,500.0,745.67,564.0
2016,11,13,14,15,456.5,201.0,1.4,22.5,455.5,686.61,523.93
2016,11,13,14,30,384.0,208.0,1.4,22.0,411.0,609.22,470.45
2016,11,13,14,45,544.5,158.0,1.4,22.0,422.5,711.18,548.38
2016,11,13,15,0,705.0,108.0,1.4,22.0,434.0,795.12,607.22
2016,11,13,15,15,676.0,103.0,1.35,22.0,391.5,750.59,576.35
2016,11,13,15,30,647.0,98.0,1.3,22.0,349.0,704.49,545.27
2016,11,13,15,45,598.0,93.0,1.3,22.0,301.5,640.68,501.12
2016,11,13,16,0,549.0,88.0,1.3,22.0,254.0,577.02,455.67
2016,11,13,16,15,488.5,78.5,1.2,21.0,206.5,500.47,399.33
2016,11,13,16,30,428.0,69.0,1.1,20.0,159.0,425.42,340.85
2016,11,13,16,45,334.5,55.5,1.0,19.5,114.0,329.89,262.76
2016,11,13,17,0,241.0,42.0,0.9,19.0,69.0,242.51,186.66
2016,11,13,17,15,120.5,21.0,0.95,18.5,34.5,121.58,44.59
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,29.5,13.85,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,59.0,27.47,16.84
2016,11,14,7,45,361.0,47.0,2.7,14.0,104.0,38.15,27.69
2016,11,14,8,0,463.0,59.0,3.0,15.0,149.0,50.94,39.42
2016,11,14,8,15,526.0,67.5,3.05,15.5,197.0,94.74,55.41
2016,11,14,8,30,589.0,76.0,3.1,16.0,245.0,146.4,91.76
2016,11,14,8,45,636.0,81.0,3.2,17.0,293.0,199.29,134.9
2016,11,14,9,0,683.0,86.0,3.3,18.0,341.0,257.4,184.66
2016,11,14,9,15,712.0,90.5,3.3,18.5,384.5,314.23,234.73
2016,11,14,9,30,741.0,95.0,3.3,19.0,428.0,373.48,286.08
2016,11,14,9,45,765.0,97.0,3.3,19.5,467.0,430.27,334.38
2016,11,14,10,0,789.0,99.0,3.3,20.0,506.0,488.72,382.55
2016,11,14,10,15,803.5,101.5,3.25,20.5,538.0,542.53,425.64
2016,11,14,10,30,818.0,104.0,3.2,21.0,570.0,595.92,467.01
2016,11,14,10,45,830.5,104.5,3.2,21.5,595.5,645.3,504.36
2016,11,14,11,0,843.0,105.0,3.2,22.0,621.0,693.46,539.8
2016,11,14,11,15,849.0,106.0,3.15,22.5,638.0,736.0,569.86
2016,11,14,11,30,855.0,107.0,3.1,23.0,655.0,776.32,596.37
2016,11,14,11,45,874.5,100.0,3.05,23.5,667.0,816.08,622.14
2016,11,14,12,0,894.0,93.0,3.0,24.0,679.0,847.15,641.6
2016,11,14,12,15,894.0,93.0,2.9,24.0,679.5,873.32,658.56
2016,11,14,12,30,894.0,93.0,2.8,24.0,680.0,896.17,673.25
2016,11,14,12,45,892.0,92.0,2.75,24.5,672.0,912.67,682.73
2016,11,14,13,0,890.0,91.0,2.7,25.0,664.0,925.6,689.91
2016,11,14,13,15,885.0,90.5,2.65,25.0,648.0,932.73,694.72
2016,11,14,13,30,880.0,90.0,2.6,25.0,632.0,936.21,697.29
2016,11,14,13,45,872.5,88.0,2.55,25.0,608.0,931.89,694.86
2016,11,14,14,0,865.0,86.0,2.5,25.0,584.0,923.96,690.24
2016,11,14,14,15,853.0,84.0,2.4,25.0,553.0,917.72,686.5
2016,11,14,14,30,841.0,82.0,2.3,25.0,522.0,898.67,674.25
2016,11,14,14,45,824.0,79.5,2.25,25.0,485.0,871.2,656.9
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,840.82,637.57
2016,11,14,15,15,783.0,73.5,2.0,24.5,405.0,800.39,611.05
2016,11,14,15,30,759.0,70.0,1.8,24.0,362.0,757.88,582.66
2016,11,14,15,45,726.5,65.0,1.65,24.0,315.5,704.76,545.39
2016,11,14,16,0,694.0,60.0,1.5,24.0,269.0,650.77,506.5
2016,11,14,16,15,640.0,54.5,1.35,23.0,220.0,585.15,459.42
2016,11,14,16,30,586.0,49.0,1.2,22.0,171.0,516.35,407.44
2016,11,14,16,45,500.0,40.5,1.05,21.5,124.0,424.41,333.52
2016,11,14,17,0,414.0,32.0,0.9,21.0,77.0,338.78,257.5
2016,11,14,17,15,207.0,16.0,0.95,20.5,38.5,166.91,53.33
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,11.37,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,22.13,12.24
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,27.54,18.4
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,37.55,27.59
2016,11,15,8,15,698.0,43.5,3.3,15.5,212.0,87.94,43.59
2016,11,15,8,30,754.0,48.0,3.1,16.0,262.0,145.01,83.34
2016,11,15,8,45,789.5,51.0,2.95,17.0,311.0,203.06,131.62
2016,11,15,9,0,825.0,54.0,2.8,18.0,360.0,266.36,186.92
2016,11,15,9,15,849.0,56.5,2.6,18.5,404.5,326.64,240.71
2016,11,15,9,30,873.0,59.0,2.4,19.0,449.0,388.42,294.59
2016,11,15,9,45,890.0,61.0,2.25,20.0,488.0,447.9,344.45
2016,11,15,10,0,907.0,63.0,2.1,21.0,527.0,507.5,392.22
2016,11,15,10,15,919.0,64.0,2.0,22.0,559.5,563.21,435.15
2016,11,15,10,30,931.0,65.0,1.9,23.0,592.0,617.92,475.42
2016,11,15,10,45,939.0,66.0,1.85,24.0,617.5,668.84,511.52
2016,11,15,11,0,947.0,67.0,1.8,25.0,643.0,717.87,544.86
2016,11,15,11,15,951.5,68.0,1.75,25.0,660.5,762.26,574.04
2016,11,15,11,30,956.0,69.0,1.7,25.0,678.0,804.03,601.08
2016,11,15,11,45,954.5,71.5,1.65,25.5,686.5,839.95,622.69
2016,11,15,12,0,953.0,74.0,1.6,26.0,695.0,872.54,641.84
2016,11,15,12,15,953.0,74.0,1.55,26.0,695.5,900.05,658.79
2016,11,15,12,30,953.0,74.0,1.5,26.0,696.0,924.02,673.45
2016,11,15,12,45,950.5,74.0,1.5,26.5,688.0,942.14,683.73
2016,11,15,13,0,948.0,74.0,1.5,27.0,680.0,956.48,691.72
2016,11,15,13,15,943.0,73.0,1.45,27.0,663.5,963.48,695.85
2016,11,15,13,30,938.0,72.0,1.4,27.0,647.0,966.56,697.73
2016,11,15,13,45,929.5,71.5,1.35,27.0,623.0,963.15,695.68
2016,11,15,14,0,921.0,71.0,1.3,27.0,599.0,955.94,691.46
2016,11,15,14,15,909.5,69.5,1.25,27.0,567.0,940.96,682.47
2016,11,15,14,30,898.0,68.0,1.2,27.0,535.0,922.44,671.41
2016,11,15,14,45,881.0,66.0,1.15,27.0,497.0,894.92,654.61
2016,11,15,15,0,864.0,64.0,1.1,27.0,459.0,864.42,635.9
2016,11,15,15,15,840.5,61.5,1.0,26.5,415.0,824.88,611.54
2016,11,15,15,30,817.0,59.0,0.9,26.0,371.0,791.59,590.97
2016,11,15,15,45,783.0,55.5,0.85,26.0,323.0,737.79,555.38
2016,11,15,16,0,749.0,52.0,0.8,26.0,275.0,683.13,518.2
2016,11,15,16,15,696.0,47.5,0.75,25.5,225.0,612.36,468.91
2016,11,15,16,30,643.0,43.0,0.7,25.0,175.0,542.95,417.94
2016,11,15,16,45,553.5,36.0,0.65,24.5,127.0,447.78,344.73
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,358.2,266.9
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,178.36,45.81
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,11.82,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,23.21,12.76
2016,11,16,7,45,516.5,34.0,2.55,15.0,110.5,29.49,19.96
2016,11,16,8,0,616.0,42.0,2.8,16.0,158.0,39.4,29.07
2016,11,16,8,15,674.0,47.0,2.75,16.5,208.0,88.62,45.06
2016,11,16,8,30,732.0,52.0,2.7,17.0,258.0,144.85,83.83
2016,11,16,8,45,768.0,56.0,2.7,18.0,306.5,202.55,131.41
2016,11,16,9,0,804.0,60.0,2.7,19.0,355.0,263.93,184.74
2016,11,16,9,15,829.5,63.0,2.55,19.5,399.5,324.42,238.29
2016,11,16,9,30,855.0,66.0,2.4,20.0,444.0,387.29,292.7
2016,11,16,9,45,871.5,68.5,2.25,21.0,483.0,446.11,341.76
2016,11,16,10,0,888.0,71.0,2.1,22.0,522.0,505.04,388.78
2016,11,16,10,15,900.0,72.5,2.5,23.0,555.0,560.37,433.07
2016,11,16,10,30,912.0,74.0,2.9,24.0,588.0,614.75,475.29
2016,11,16,10,45,919.0,76.0,3.3,25.0,613.0,665.31,513.48
2016,11,16,11,0,926.0,78.0,3.7,26.0,638.0,713.98,549.26
2016,11,16,11,15,931.5,78.5,3.8,26.0,655.5,757.81,580.45
2016,11,16,11,30,937.0,79.0,3.9,26.0,673.0,799.16,609.24
2016,11,16,11,45,941.5,79.0,4.05,26.5,682.5,836.45,634.08
2016,11,16,12,0,946.0,79.0,4.2,27.0,692.0,870.79,656.77
2016,11,16,12,15,946.0,79.0,4.25,27.0,692.5,898.2,675.53
2016,11,16,12,30,946.0,79.0,4.3,27.0,693.0,922.1,692.0
2016,11,16,12,45,943.0,79.0,4.35,27.0,685.0,939.74,704.34
2016,11,16,13,0,940.0,79.0,4.4,27.0,677.0,953.62,714.31
2016,11,16,13,15,935.0,78.0,4.4,27.0,661.0,960.64,719.57
2016,11,16,13,30,930.0,77.0,4.4,27.0,645.0,963.8,722.43
2016,11,16,13,45,922.0,76.0,4.45,27.0,621.0,960.34,721.26
2016,11,16,14,0,914.0,75.0,4.5,27.0,597.0,953.1,717.73
2016,11,16,14,15,902.0,73.5,4.4,26.5,565.0,937.84,709.52
2016,11,16,14,30,890.0,72.0,4.3,26.0,533.0,919.08,699.01
2016,11,16,14,45,872.5,70.5,4.25,26.0,495.0,892.04,681.66
2016,11,16,15,0,855.0,69.0,4.2,26.0,457.0,870.97,668.48
2016,11,16,15,15,831.0,66.0,3.9,25.5,413.0,830.42,641.49
2016,11,16,15,30,807.0,63.0,3.6,25.0,369.0,787.68,612.56
2016,11,16,15,45,771.5,59.5,3.3,24.5,321.0,733.0,574.25
2016,11,16,16,0,736.0,56.0,3.0,24.0,273.0,677.49,534.16
2016,11,16,16,15,682.0,50.5,2.75,23.0,223.0,605.1,480.94
2016,11,16,16,30,628.0,45.0,2.5,22.0,173.0,534.11,426.06
2016,11,16,16,45,537.0,37.5,2.3,21.0,125.0,437.85,348.44
2016,11,16,17,0,446.0,30.0,2.1,20.0,77.0,356.29,272.78
2016,11,16,17,15,223.0,15.0,2.1,19.5,38.5,173.48,34.84
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,70.5,15.0,2.45,13.5,21.0,13.64,0.0
2016,11,17,7,30,141.0,30.0,2.8,14.0,42.0,23.42,12.57
2016,11,17,7,45,183.5,49.0,3.2,15.0,76.0,38.76,27.91
2016,11,17,8,0,226.0,68.0,3.6,16.0,110.0,54.15,41.94
2016,11,17,8,15,251.5,86.0,3.95,16.5,145.5,87.72,59.52
2016,11,17,8,30,277.0,104.0,4.3,17.0,181.0,124.66,87.19
2016,11,17,8,45,289.0,123.0,4.65,18.0,216.0,163.13,118.96
2016,11,17,9,0,301.0,142.0,5.0,19.0,251.0,203.19,152.95
2016,11,17,9,15,310.0,158.5,5.15,19.5,283.0,241.61,186.0
2016,11,17,9,30,319.0,175.0,5.3,20.0,315.0,280.96,219.45
2016,11,17,9,45,339.5,189.0,5.5,20.5,349.5,323.75,255.02
2016,11,17,10,0,360.0,203.0,5.7,21.0,384.0,368.43,291.57
2016,11,17,10,15,631.5,140.0,5.75,21.5,483.0,485.25,384.89
2016,11,17,10,30,903.0,77.0,5.8,22.0,582.0,611.06,484.64
2016,11,17,10,45,912.5,77.5,5.9,22.5,607.0,661.19,523.84
2016,11,17,11,0,922.0,78.0,6.0,23.0,632.0,709.63,561.07
2016,11,17,11,15,926.0,79.0,6.05,23.0,649.0,752.75,593.08
2016,11,17,11,30,930.0,80.0,6.1,23.0,666.0,793.3,622.44
2016,11,17,11,45,928.0,82.0,6.15,23.5,673.5,827.49,645.81
2016,11,17,12,0,926.0,84.0,6.2,24.0,681.0,858.41,666.71
2016,11,17,12,15,924.5,84.0,6.15,24.0,681.0,884.08,684.72
2016,11,17,12,30,923.0,84.0,6.1,24.0,681.0,906.27,700.29
2016,11,17,12,45,920.0,83.5,6.1,24.5,672.5,922.97,710.89
2016,11,17,13,0,917.0,83.0,6.1,25.0,664.0,935.98,719.01
2016,11,17,13,15,910.0,82.0,6.0,25.0,646.5,941.01,722.53
2016,11,17,13,30,903.0,81.0,5.9,25.0,629.0,942.24,723.57
2016,11,17,13,45,893.0,79.5,5.85,25.0,604.5,936.32,720.04
2016,11,17,14,0,883.0,78.0,5.8,25.0,580.0,926.71,714.11
2016,11,17,14,15,869.0,76.5,5.65,25.0,548.0,909.86,702.62
2016,11,17,14,30,855.0,75.0,5.5,25.0,516.0,889.68,688.9
2016,11,17,14,45,833.5,73.5,5.4,25.0,477.5,868.66,674.95
2016,11,17,15,0,812.0,72.0,5.3,25.0,439.0,835.7,652.38
2016,11,17,15,15,785.5,69.0,5.05,24.5,395.5,793.94,623.74
2016,11,17,15,30,759.0,66.0,4.8,24.0,352.0,750.24,593.23
2016,11,17,15,45,716.0,62.5,4.6,24.0,304.5,690.81,549.43
2016,11,17,16,0,673.0,59.0,4.4,24.0,257.0,631.09,504.35
2016,11,17,16,15,614.5,53.5,4.05,23.5,208.5,563.23,452.3
2016,11,17,16,30,556.0,48.0,3.7,23.0,160.0,492.52,395.73
2016,11,17,16,45,451.5,40.0,3.4,22.5,114.0,390.42,311.08
2016,11,17,17,0,347.0,32.0,3.1,22.0,68.0,296.11,225.58
2016,11,17,17,15,173.5,16.0,3.2,21.5,34.0,145.64,18.21
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.0,15.46,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,42.0,27.07,14.53
2016,11,18,7,45,221.5,48.5,2.9,19.0,84.0,37.42,26.22
2016,11,18,8,0,343.0,63.0,3.3,19.0,126.0,49.33,37.21
2016,11,18,8,15,412.5,74.0,3.7,19.0,171.5,88.15,53.75
2016,11,18,8,30,482.0,85.0,4.1,19.0,217.0,135.39,86.41
2016,11,18,8,45,241.0,85.0,4.55,19.0,151.0,121.43,86.04
2016,11,18,9,0,0.0,85.0,5.0,19.0,85.0,74.91,57.26
2016,11,18,9,15,3.5,119.0,5.25,18.5,120.5,105.91,82.99
2016,11,18,9,30,7.0,153.0,5.5,18.0,156.0,137.86,109.33
2016,11,18,9,45,3.5,80.5,5.75,18.0,82.0,72.72,55.24
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.05,0.26
2016,11,18,10,15,0.0,37.5,6.0,18.0,37.5,33.1,22.06
2016,11,18,10,30,0.0,67.0,6.0,18.0,67.0,59.27,43.77
2016,11,18,10,45,15.5,153.5,6.0,18.0,163.0,147.38,116.42
2016,11,18,11,0,31.0,240.0,6.0,18.0,259.0,248.83,198.48
2016,11,18,11,15,16.0,205.0,5.95,18.0,215.0,198.09,157.08
2016,11,18,11,30,1.0,170.0,5.9,18.0,171.0,154.58,121.4
2016,11,18,11,45,14.0,211.5,5.85,18.5,220.5,204.98,162.17
2016,11,18,12,0,27.0,253.0,5.8,19.0,270.0,257.72,204.2
2016,11,18,12,15,110.5,280.5,5.85,19.0,351.5,386.91,308.58
2016,11,18,12,30,194.0,308.0,5.9,19.0,433.0,495.87,395.26
2016,11,18,12,45,238.5,298.5,5.95,19.0,450.0,532.19,424.67
2016,11,18,13,0,283.0,289.0,6.0,19.0,467.0,585.35,466.84
2016,11,18,13,15,180.5,281.5,6.05,19.0,394.5,473.67,378.8
2016,11,18,13,30,78.0,274.0,6.1,19.0,322.0,358.5,286.27
2016,11,18,13,45,68.0,259.5,6.2,19.0,300.0,335.76,268.74
2016,11,18,14,0,58.0,245.0,6.3,19.0,278.0,312.66,250.63
2016,11,18,14,15,46.5,225.5,6.3,18.5,251.5,281.76,226.54
2016,11,18,14,30,35.0,206.0,6.3,18.0,225.0,250.67,202.01
2016,11,18,14,45,413.0,145.5,6.35,18.0,333.0,573.82,472.61
2016,11,18,15,0,791.0,85.0,6.4,18.0,441.0,832.56,674.85
2016,11,18,15,15,765.5,81.5,6.3,17.5,398.0,791.44,644.92
2016,11,18,15,30,740.0,78.0,6.2,17.0,355.0,754.11,618.65
2016,11,18,15,45,714.5,70.5,6.15,17.0,309.5,704.56,581.16
2016,11,18,16,0,689.0,63.0,6.1,17.0,264.0,653.86,541.67
2016,11,18,16,15,631.5,57.0,5.85,16.0,215.0,580.46,483.86
2016,11,18,16,30,574.0,51.0,5.6,15.0,166.0,509.04,424.96
2016,11,18,16,45,495.0,41.0,5.45,14.5,119.5,420.78,347.8
2016,11,18,17,0,416.0,31.0,5.3,14.0,73.0,338.36,266.71
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,164.58,11.18
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
